Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.2,8.45,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,14,5,45,111.0,16.5,1.2,9.6,24.5,15.01,0.0
2018,4,14,6,0,211.0,31.0,1.2,10.2,47.0,24.44,11.62
2018,4,14,6,15,324.5,42.0,1.3,10.85,89.0,34.3,24.32
2018,4,14,6,30,438.0,53.0,1.4,11.5,131.0,42.07,31.92
2018,4,14,6,45,510.5,61.5,1.5,12.15,181.5,47.27,36.88
2018,4,14,7,0,583.0,70.0,1.6,12.8,232.0,52.33,41.48
2018,4,14,7,15,632.0,76.0,1.55,13.4,285.0,55.11,43.87
2018,4,14,7,30,681.0,82.0,1.5,14.0,338.0,57.8,46.07
2018,4,14,7,45,715.5,87.0,1.4,14.65,390.5,82.91,49.78
2018,4,14,8,0,750.0,92.0,1.3,15.3,443.0,144.65,84.4
2018,4,14,8,15,775.5,95.5,1.2,15.95,493.5,202.28,127.55
2018,4,14,8,30,801.0,99.0,1.1,16.6,544.0,262.77,178.13
2018,4,14,8,45,820.5,102.0,1.0,17.25,591.0,323.68,230.52
2018,4,14,9,0,840.0,105.0,0.9,17.9,638.0,386.14,283.29
2018,4,14,9,15,856.5,106.5,0.85,18.5,680.0,447.31,333.64
2018,4,14,9,30,873.0,108.0,0.8,19.1,722.0,510.79,383.6
2018,4,14,9,45,887.0,108.0,0.75,19.7,759.0,569.3,427.89
2018,4,14,10,0,901.0,108.0,0.7,20.3,796.0,627.4,469.95
2018,4,14,10,15,909.5,109.0,0.75,20.6,825.5,682.22,509.7
2018,4,14,10,30,918.0,110.0,0.8,20.9,855.0,735.56,547.26
2018,4,14,10,45,924.5,110.5,0.8,21.2,877.5,785.23,579.83
2018,4,14,11,0,931.0,111.0,0.8,21.5,900.0,832.75,609.18
2018,4,14,11,15,934.5,111.5,0.9,21.65,914.5,875.45,637.02
2018,4,14,11,30,938.0,112.0,1.0,21.8,929.0,915.32,662.98
2018,4,14,11,45,939.5,112.0,1.05,21.95,935.5,949.94,684.68
2018,4,14,12,0,941.0,112.0,1.1,22.1,942.0,981.27,704.31
2018,4,14,12,15,940.0,112.5,1.2,22.2,940.0,1007.31,721.69
2018,4,14,12,30,939.0,113.0,1.3,22.3,938.0,1029.68,736.9
2018,4,14,12,45,936.0,113.5,1.4,22.35,928.0,1046.34,748.83
2018,4,14,13,0,933.0,114.0,1.5,22.4,918.0,1059.11,758.51
2018,4,14,13,15,929.0,113.0,1.65,22.4,900.0,1065.36,765.24
2018,4,14,13,30,925.0,112.0,1.8,22.4,882.0,1067.62,769.58
2018,4,14,13,45,918.5,111.0,1.9,22.35,856.5,1063.38,769.33
2018,4,14,14,0,912.0,110.0,2.0,22.3,831.0,1055.22,766.74
2018,4,14,14,15,903.5,108.0,2.1,22.1,798.5,1040.09,760.22
2018,4,14,14,30,895.0,106.0,2.2,21.9,766.0,1021.25,751.35
2018,4,14,14,45,883.0,104.0,2.3,21.75,727.0,995.42,737.72
2018,4,14,15,0,871.0,102.0,2.4,21.6,688.0,966.32,721.82
2018,4,14,15,15,855.5,99.5,2.4,21.6,644.0,939.79,706.12
2018,4,14,15,30,840.0,97.0,2.4,21.6,600.0,900.7,681.82
2018,4,14,15,45,818.5,94.0,2.55,20.95,551.0,853.28,654.41
2018,4,14,16,0,797.0,91.0,2.7,20.3,502.0,804.08,624.89
2018,4,14,16,15,766.0,88.0,2.7,19.65,450.0,745.73,586.87
2018,4,14,16,30,735.0,85.0,2.7,19.0,398.0,691.0,550.43
2018,4,14,16,45,693.0,80.0,2.7,18.4,344.5,622.3,502.09
2018,4,14,17,0,651.0,75.0,2.7,17.8,291.0,555.2,451.98
2018,4,14,17,15,538.5,72.0,2.55,16.95,229.5,448.22,367.4
2018,4,14,17,30,426.0,69.0,2.4,16.1,168.0,346.77,284.36
2018,4,14,17,45,343.5,58.0,2.25,15.25,124.5,268.35,217.57
2018,4,14,18,0,261.0,47.0,2.1,14.4,81.0,198.99,156.24
2018,4,14,18,15,160.0,31.0,2.1,14.0,49.0,123.37,80.06
2018,4,14,18,30,59.0,15.0,2.1,13.6,17.0,34.15,0.0
2018,4,14,18,45,29.5,7.5,2.05,13.25,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,1.85,10.1,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,4,15,5,45,33.5,16.0,2.15,10.5,18.5,14.55,0.0
2018,4,15,6,0,60.0,29.0,2.3,10.7,34.0,24.04,12.31
2018,4,15,6,15,192.5,45.5,2.5,11.15,77.5,35.0,24.98
2018,4,15,6,30,325.0,62.0,2.7,11.6,121.0,47.11,36.41
2018,4,15,6,45,456.0,67.5,2.9,12.05,180.0,52.02,41.15
2018,4,15,7,0,587.0,73.0,3.1,12.5,239.0,54.62,43.56
2018,4,15,7,15,637.0,79.0,3.2,12.95,292.5,57.29,45.88
2018,4,15,7,30,687.0,85.0,3.3,13.4,346.0,59.91,48.03
2018,4,15,7,45,591.5,115.5,3.35,13.85,363.0,101.47,67.53
2018,4,15,8,0,496.0,146.0,3.4,14.3,380.0,155.73,104.51
2018,4,15,8,15,597.5,138.5,3.5,14.7,451.0,203.44,137.62
2018,4,15,8,30,699.0,131.0,3.6,15.1,522.0,262.25,184.32
2018,4,15,8,45,769.0,120.5,3.65,15.45,583.5,321.52,235.08
2018,4,15,9,0,839.0,110.0,3.7,15.8,645.0,391.45,294.96
2018,4,15,9,15,853.0,113.0,3.85,16.05,687.0,452.84,348.63
2018,4,15,9,30,867.0,116.0,4.0,16.3,729.0,514.55,401.12
2018,4,15,9,45,830.0,137.0,4.1,16.5,747.5,565.32,443.59
2018,4,15,10,0,793.0,158.0,4.2,16.7,766.0,610.53,480.16
2018,4,15,10,15,817.0,153.5,4.3,16.8,800.5,666.24,524.32
2018,4,15,10,30,841.0,149.0,4.4,16.9,835.0,722.15,567.68
2018,4,15,10,45,877.0,136.5,4.5,17.0,868.0,774.96,608.41
2018,4,15,11,0,913.0,124.0,4.6,17.1,901.0,831.68,649.06
2018,4,15,11,15,915.5,124.5,4.65,17.1,914.5,872.91,678.11
2018,4,15,11,30,918.0,125.0,4.7,17.1,928.0,911.32,705.11
2018,4,15,11,45,919.0,125.0,4.8,17.1,933.5,944.92,729.05
2018,4,15,12,0,920.0,125.0,4.9,17.1,939.0,975.27,750.76
2018,4,15,12,15,919.0,124.5,5.0,17.05,936.0,999.86,768.68
2018,4,15,12,30,918.0,124.0,5.1,17.0,933.0,1020.84,784.23
2018,4,15,12,45,915.0,123.0,5.2,16.9,922.0,1035.65,795.8
2018,4,15,13,0,912.0,122.0,5.3,16.8,911.0,1046.61,804.89
2018,4,15,13,15,905.0,122.0,5.35,16.65,891.5,1050.73,809.13
2018,4,15,13,30,898.0,122.0,5.4,16.5,872.0,1050.94,810.86
2018,4,15,13,45,888.5,121.0,5.5,16.3,845.0,1043.68,808.08
2018,4,15,14,0,879.0,120.0,5.6,16.1,818.0,1032.63,802.76
2018,4,15,14,15,732.0,162.0,5.6,15.8,727.5,945.51,742.67
2018,4,15,14,30,585.0,204.0,5.6,15.5,637.0,839.62,667.73
2018,4,15,14,45,396.0,231.5,5.65,15.25,518.0,670.49,539.1
2018,4,15,15,0,207.0,259.0,5.7,15.0,399.0,495.51,400.99
2018,4,15,15,15,117.5,212.5,5.7,15.0,291.0,338.51,275.87
2018,4,15,15,30,28.0,166.0,5.7,15.0,183.0,188.85,152.27
2018,4,15,15,45,14.5,136.5,5.6,14.2,145.5,137.16,110.05
2018,4,15,16,0,1.0,107.0,5.5,13.4,108.0,96.97,76.53
2018,4,15,16,15,8.0,111.5,5.4,13.0,115.0,107.57,86.16
2018,4,15,16,30,15.0,116.0,5.3,12.6,122.0,118.19,95.78
2018,4,15,16,45,101.5,111.5,5.2,12.2,146.0,196.19,164.74
2018,4,15,17,0,188.0,107.0,5.1,11.8,170.0,259.19,219.7
2018,4,15,17,15,157.0,96.5,4.8,11.45,143.0,219.9,185.43
2018,4,15,17,30,126.0,86.0,4.5,11.1,116.0,173.63,144.85
2018,4,15,17,45,93.0,66.0,4.25,10.7,85.0,128.03,104.32
2018,4,15,18,0,60.0,46.0,4.0,10.3,54.0,85.39,66.07
2018,4,15,18,15,35.0,29.5,3.85,10.1,33.5,53.97,34.02
2018,4,15,18,30,10.0,13.0,3.7,9.9,13.0,15.3,0.0
2018,4,15,18,45,5.0,6.5,3.5,9.7,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,8.0,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,8.3,2.0,0.0,0.0
2018,4,16,5,45,2.5,5.5,1.35,8.6,5.5,5.0,0.0
2018,4,16,6,0,0.0,9.0,1.4,8.9,9.0,7.9,0.55
2018,4,16,6,15,0.5,16.0,1.6,9.15,16.0,14.06,6.82
2018,4,16,6,30,1.0,23.0,1.8,9.4,23.0,20.23,12.65
2018,4,16,6,45,1.5,25.5,2.0,9.6,26.0,22.44,14.81
2018,4,16,7,0,2.0,28.0,2.2,9.8,29.0,24.66,16.88
2018,4,16,7,15,1.0,28.5,2.35,9.9,29.0,25.1,17.27
2018,4,16,7,30,0.0,29.0,2.5,10.0,29.0,25.55,17.62
2018,4,16,7,45,25.0,59.5,2.65,10.1,71.5,53.29,39.96
2018,4,16,8,0,50.0,90.0,2.8,10.2,114.0,79.55,60.67
2018,4,16,8,15,86.5,166.5,2.95,10.3,213.0,148.54,116.87
2018,4,16,8,30,123.0,243.0,3.1,10.4,312.0,221.73,176.02
2018,4,16,8,45,82.5,242.5,3.3,10.45,290.5,225.25,180.56
2018,4,16,9,0,42.0,242.0,3.5,10.5,269.0,219.03,176.58
2018,4,16,9,15,24.5,168.5,3.6,10.55,184.5,156.68,125.62
2018,4,16,9,30,7.0,95.0,3.7,10.6,100.0,87.63,68.31
2018,4,16,9,45,11.5,130.5,3.8,10.65,139.0,121.57,96.56
2018,4,16,10,0,16.0,166.0,3.9,10.7,178.0,156.89,125.59
2018,4,16,10,15,27.5,249.0,3.95,10.7,271.0,239.26,192.61
2018,4,16,10,30,39.0,332.0,4.0,10.7,364.0,324.3,260.36
2018,4,16,10,45,36.5,311.5,4.05,10.75,342.0,308.69,247.6
2018,4,16,11,0,34.0,291.0,4.1,10.8,320.0,292.02,234.28
2018,4,16,11,15,49.0,332.0,4.1,10.8,374.5,346.05,277.39
2018,4,16,11,30,64.0,373.0,4.1,10.8,429.0,402.27,321.53
2018,4,16,11,45,66.5,384.5,4.1,10.8,443.0,420.88,335.82
2018,4,16,12,0,69.0,396.0,4.1,10.8,457.0,439.67,350.35
2018,4,16,12,15,170.0,377.0,4.1,10.75,527.5,533.94,426.51
2018,4,16,12,30,271.0,358.0,4.1,10.7,598.0,633.38,504.84
2018,4,16,12,45,239.0,371.0,4.1,10.7,581.0,624.96,497.08
2018,4,16,13,0,207.0,384.0,4.1,10.7,564.0,598.96,476.89
2018,4,16,13,15,148.0,369.5,4.1,10.65,497.0,529.93,423.28
2018,4,16,13,30,89.0,355.0,4.1,10.6,430.0,441.72,354.16
2018,4,16,13,45,188.5,359.0,4.1,10.6,511.0,567.46,465.3
2018,4,16,14,0,288.0,363.0,4.1,10.6,592.0,693.27,552.79
2018,4,16,14,15,328.0,337.0,4.1,10.55,588.0,706.14,564.18
2018,4,16,14,30,368.0,311.0,4.1,10.5,584.0,716.26,574.29
2018,4,16,14,45,330.5,294.5,4.1,10.45,530.5,658.06,530.93
2018,4,16,15,0,293.0,278.0,4.1,10.4,477.0,599.44,486.98
2018,4,16,15,15,464.5,218.5,4.1,10.4,510.0,705.86,574.75
2018,4,16,15,30,636.0,159.0,4.1,10.4,543.0,790.98,643.0
2018,4,16,15,45,617.0,147.5,4.05,10.25,495.5,742.13,607.47
2018,4,16,16,0,598.0,136.0,4.0,10.1,448.0,691.95,571.27
2018,4,16,16,15,652.5,112.5,3.9,10.0,421.0,686.5,569.06
2018,4,16,16,30,707.0,89.0,3.8,9.9,394.0,673.47,560.61
2018,4,16,16,45,676.0,81.5,3.65,9.75,342.5,610.85,512.79
2018,4,16,17,0,645.0,74.0,3.5,9.6,291.0,548.96,463.24
2018,4,16,17,15,535.0,70.5,3.2,9.3,229.5,443.46,375.51
2018,4,16,17,30,425.0,67.0,2.9,9.0,168.0,347.15,293.07
2018,4,16,17,45,377.5,55.5,2.6,8.7,128.5,284.94,237.36
2018,4,16,18,0,330.0,44.0,2.3,8.4,89.0,227.2,183.45
2018,4,16,18,15,206.5,30.0,2.15,8.15,54.0,141.37,99.37
2018,4,16,18,30,83.0,16.0,2.0,7.9,19.0,43.35,0.0
2018,4,16,18,45,41.5,8.0,1.85,7.65,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,5.4,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,0.9,5.8,5.0,4.55,0.0
2018,4,17,5,45,143.0,20.0,0.9,6.2,31.5,18.19,0.0
2018,4,17,6,0,259.0,35.0,0.9,6.6,58.0,27.53,16.8
2018,4,17,6,15,364.5,45.5,1.0,7.0,102.0,36.95,27.4
2018,4,17,6,30,470.0,56.0,1.1,7.4,146.0,44.17,34.53
2018,4,17,6,45,535.5,65.0,1.15,7.85,197.5,49.72,39.85
2018,4,17,7,0,601.0,74.0,1.2,8.3,249.0,55.08,44.77
2018,4,17,7,15,649.0,80.5,1.3,8.9,303.0,58.13,47.4
2018,4,17,7,30,697.0,87.0,1.4,9.5,357.0,61.08,49.83
2018,4,17,7,45,731.5,91.5,1.5,10.05,410.5,91.44,55.13
2018,4,17,8,0,766.0,96.0,1.6,10.6,464.0,154.09,92.48
2018,4,17,8,15,790.5,100.0,1.65,11.15,515.0,212.95,138.31
2018,4,17,8,30,815.0,104.0,1.7,11.7,566.0,274.53,191.4
2018,4,17,8,45,833.5,107.0,1.7,12.2,613.0,335.94,245.94
2018,4,17,9,0,852.0,110.0,1.7,12.7,660.0,398.74,301.01
2018,4,17,9,15,868.0,112.0,1.7,13.1,703.0,460.75,354.15
2018,4,17,9,30,884.0,114.0,1.7,13.5,746.0,524.83,407.01
2018,4,17,9,45,897.0,114.5,1.65,13.9,782.5,583.74,453.93
2018,4,17,10,0,910.0,115.0,1.6,14.3,819.0,642.1,498.63
2018,4,17,10,15,916.5,117.5,1.55,14.55,848.5,697.28,539.59
2018,4,17,10,30,923.0,120.0,1.5,14.8,878.0,750.77,577.91
2018,4,17,10,45,927.0,121.5,1.45,15.1,899.5,799.62,610.98
2018,4,17,11,0,931.0,123.0,1.4,15.4,921.0,846.1,640.38
2018,4,17,11,15,934.0,124.0,1.4,15.65,935.5,888.74,667.47
2018,4,17,11,30,937.0,125.0,1.4,15.9,950.0,928.54,692.41
2018,4,17,11,45,923.5,131.5,1.4,16.1,949.0,955.93,709.14
2018,4,17,12,0,910.0,138.0,1.4,16.3,948.0,979.29,723.35
2018,4,17,12,15,885.0,148.5,1.4,16.4,935.0,991.6,730.76
2018,4,17,12,30,860.0,159.0,1.4,16.5,922.0,1011.23,743.1
2018,4,17,12,45,896.0,142.0,1.4,16.65,929.0,1036.24,758.7
2018,4,17,13,0,932.0,125.0,1.4,16.8,936.0,1069.69,779.58
2018,4,17,13,15,925.0,125.0,1.4,16.85,916.5,1073.9,782.18
2018,4,17,13,30,918.0,125.0,1.4,16.9,897.0,1074.13,782.83
2018,4,17,13,45,894.5,131.5,1.4,16.95,865.5,1060.6,774.96
2018,4,17,14,0,871.0,138.0,1.4,17.0,834.0,1055.41,772.7
2018,4,17,14,15,868.5,133.0,1.45,16.9,803.5,1043.25,767.33
2018,4,17,14,30,866.0,128.0,1.5,16.8,773.0,1027.25,759.66
2018,4,17,14,45,860.0,123.0,1.55,16.75,736.0,1004.09,747.24
2018,4,17,15,0,854.0,118.0,1.6,16.7,699.0,977.41,732.53
2018,4,17,15,15,833.5,116.0,1.6,16.7,653.0,937.24,707.89
2018,4,17,15,30,813.0,114.0,1.6,16.7,607.0,894.63,681.48
2018,4,17,15,45,786.0,108.0,1.8,16.35,553.0,839.63,649.22
2018,4,17,16,0,759.0,102.0,2.0,16.0,499.0,783.31,614.7
2018,4,17,16,15,729.5,97.0,1.95,15.65,447.5,729.58,578.77
2018,4,17,16,30,700.0,92.0,1.9,15.3,396.0,671.27,538.55
2018,4,17,16,45,648.5,84.5,1.85,14.95,338.0,594.14,482.87
2018,4,17,17,0,597.0,77.0,1.8,14.6,280.0,519.67,425.97
2018,4,17,17,15,543.5,69.5,1.7,13.8,230.0,447.17,368.77
2018,4,17,17,30,490.0,62.0,1.6,13.0,180.0,378.59,312.25
2018,4,17,17,45,412.5,54.5,1.5,12.2,137.0,301.83,246.72
2018,4,17,18,0,335.0,47.0,1.4,11.4,94.0,231.58,184.43
2018,4,17,18,15,217.5,33.0,1.4,10.95,58.5,149.56,105.96
2018,4,17,18,30,100.0,19.0,1.4,10.5,23.0,51.93,0.0
2018,4,17,18,45,50.0,9.5,1.45,10.05,11.5,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,7.65,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.0,7.9,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.0,1.0,8.15,3.0,2.63,0.0
2018,4,18,6,0,0.0,5.0,1.0,8.4,5.0,4.38,0.0
2018,4,18,6,15,0.0,7.0,1.1,8.7,7.0,6.14,0.0
2018,4,18,6,30,0.0,9.0,1.2,9.0,9.0,7.9,1.53
2018,4,18,6,45,0.0,18.5,1.35,9.35,18.5,16.26,9.23
2018,4,18,7,0,0.0,28.0,1.5,9.7,28.0,24.65,16.9
2018,4,18,7,15,0.0,29.0,1.45,9.9,29.0,25.54,17.68
2018,4,18,7,30,0.0,30.0,1.4,10.1,30.0,26.43,18.43
2018,4,18,7,45,0.0,35.0,1.4,10.35,35.0,30.86,21.16
2018,4,18,8,0,0.0,40.0,1.4,10.6,40.0,35.3,24.87
2018,4,18,8,15,0.0,61.5,1.35,10.9,61.5,54.38,41.05
2018,4,18,8,30,0.0,83.0,1.3,11.2,83.0,73.51,57.03
2018,4,18,8,45,0.0,91.5,1.3,11.5,91.5,81.11,63.12
2018,4,18,9,0,0.0,100.0,1.3,11.8,100.0,88.57,69.07
2018,4,18,9,15,3.5,135.5,1.3,12.15,138.0,120.83,95.42
2018,4,18,9,30,7.0,171.0,1.3,12.5,176.0,153.61,121.75
2018,4,18,9,45,40.0,240.0,1.35,12.8,271.0,231.25,183.77
2018,4,18,10,0,73.0,309.0,1.4,13.1,366.0,314.05,248.28
2018,4,18,10,15,151.0,350.0,1.45,13.35,473.0,408.95,321.35
2018,4,18,10,30,229.0,391.0,1.5,13.6,580.0,510.75,397.75
2018,4,18,10,45,244.5,403.5,1.55,13.8,610.0,553.95,428.9
2018,4,18,11,0,260.0,416.0,1.6,14.0,640.0,594.66,458.36
2018,4,18,11,15,276.0,419.5,1.65,14.15,660.5,628.19,482.6
2018,4,18,11,30,292.0,423.0,1.7,14.3,681.0,662.0,506.91
2018,4,18,11,45,220.0,433.0,1.8,14.45,628.0,614.13,471.18
2018,4,18,12,0,148.0,443.0,1.9,14.6,575.0,569.65,437.7
2018,4,18,12,15,126.0,434.0,2.0,14.75,546.5,548.93,422.7
2018,4,18,12,30,104.0,425.0,2.1,14.9,518.0,512.2,395.73
2018,4,18,12,45,93.0,408.5,2.2,15.0,491.0,489.74,379.54
2018,4,18,13,0,82.0,392.0,2.3,15.1,464.0,466.1,362.23
2018,4,18,13,15,121.0,404.5,2.35,15.2,508.0,539.06,417.89
2018,4,18,13,30,160.0,417.0,2.4,15.3,552.0,596.56,461.07
2018,4,18,13,45,222.5,391.0,2.5,15.4,572.5,635.89,492.4
2018,4,18,14,0,285.0,365.0,2.6,15.5,593.0,691.45,535.11
2018,4,18,14,15,349.5,331.5,2.6,15.4,600.0,720.67,559.04
2018,4,18,14,30,414.0,298.0,2.6,15.3,607.0,763.38,592.39
2018,4,18,14,45,520.0,243.5,2.65,15.25,612.0,803.89,625.94
2018,4,18,15,0,626.0,189.0,2.7,15.2,617.0,843.92,658.32
2018,4,18,15,15,662.5,163.0,2.7,15.2,590.0,835.97,653.91
2018,4,18,15,30,699.0,137.0,2.7,15.2,563.0,822.41,646.04
2018,4,18,15,45,759.5,112.0,2.7,14.8,540.5,825.1,650.95
2018,4,18,16,0,820.0,87.0,2.7,14.4,518.0,816.79,647.9
2018,4,18,16,15,805.5,80.5,2.65,14.05,469.0,766.77,613.99
2018,4,18,16,30,791.0,74.0,2.6,13.7,420.0,715.08,578.43
2018,4,18,16,45,757.0,70.5,2.5,13.35,367.0,651.54,532.65
2018,4,18,17,0,723.0,67.0,2.4,13.0,314.0,588.63,485.45
2018,4,18,17,15,668.0,62.0,2.15,12.15,260.0,515.46,426.98
2018,4,18,17,30,613.0,57.0,1.9,11.3,206.0,442.88,366.65
2018,4,18,17,45,518.5,50.0,1.65,10.5,155.0,351.61,288.73
2018,4,18,18,0,424.0,43.0,1.4,9.7,104.0,269.42,215.9
2018,4,18,18,15,269.0,30.5,1.4,9.25,63.5,167.31,121.26
2018,4,18,18,30,114.0,18.0,1.4,8.8,23.0,70.44,0.0
2018,4,18,18,45,57.0,9.0,1.4,8.35,11.5,8.19,0.0
2018,4,18,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,19,5,15,31.5,4.5,1.45,6.3,4.5,0.0,0.0
2018,4,19,5,30,63.0,9.0,1.7,6.9,9.0,8.19,0.0
2018,4,19,5,45,202.0,21.0,1.95,7.55,38.0,17.79,0.0
2018,4,19,6,0,341.0,33.0,2.2,8.2,67.0,27.25,17.25
2018,4,19,6,15,441.5,42.0,2.35,8.85,113.0,33.51,24.24
2018,4,19,6,30,542.0,51.0,2.5,9.5,159.0,39.65,30.2
2018,4,19,6,45,602.0,57.5,2.7,10.1,210.5,43.38,33.77
2018,4,19,7,0,662.0,64.0,2.9,10.7,262.0,47.04,37.06
2018,4,19,7,15,702.5,69.5,3.0,11.3,315.5,54.49,43.65
2018,4,19,7,30,743.0,75.0,3.1,11.9,369.0,57.36,45.99
2018,4,19,7,45,771.5,79.0,3.2,12.5,421.5,92.02,52.62
2018,4,19,8,0,800.0,83.0,3.3,13.1,474.0,150.19,86.69
2018,4,19,8,15,822.0,87.0,3.35,13.6,524.5,210.63,134.44
2018,4,19,8,30,844.0,91.0,3.4,14.1,575.0,273.4,189.14
2018,4,19,8,45,860.0,94.0,3.5,14.55,621.5,335.62,245.08
2018,4,19,9,0,876.0,97.0,3.6,15.0,668.0,402.55,304.26
2018,4,19,9,15,889.5,99.5,3.6,15.35,710.5,464.28,358.05
2018,4,19,9,30,903.0,102.0,3.6,15.7,753.0,526.09,410.24
2018,4,19,9,45,914.0,102.5,3.6,16.0,789.0,584.64,458.36
2018,4,19,10,0,925.0,103.0,3.6,16.3,825.0,642.39,504.3
2018,4,19,10,15,931.5,104.5,3.6,16.55,854.0,697.11,546.63
2018,4,19,10,30,938.0,106.0,3.6,16.8,883.0,750.1,586.48
2018,4,19,10,45,943.0,107.5,3.6,17.05,905.0,800.01,621.79
2018,4,19,11,0,948.0,109.0,3.6,17.3,927.0,847.59,654.11
2018,4,19,11,15,951.0,109.5,3.65,17.45,941.0,890.07,683.02
2018,4,19,11,30,954.0,110.0,3.7,17.6,955.0,929.63,709.75
2018,4,19,11,45,955.0,110.5,3.75,17.75,961.0,964.35,733.02
2018,4,19,12,0,956.0,111.0,3.8,17.9,967.0,995.71,753.96
2018,4,19,12,15,953.5,112.0,3.8,18.0,964.0,1020.78,770.44
2018,4,19,12,30,951.0,113.0,3.8,18.1,961.0,1042.09,784.46
2018,4,19,12,45,945.5,113.5,3.85,18.15,949.0,1056.11,794.2
2018,4,19,13,0,940.0,114.0,3.9,18.2,937.0,1066.15,801.46
2018,4,19,13,15,936.5,113.0,3.9,18.2,919.0,1072.62,806.29
2018,4,19,13,30,933.0,112.0,3.9,18.2,901.0,1075.11,808.62
2018,4,19,13,45,905.5,120.0,3.9,18.2,867.5,1058.99,798.64
2018,4,19,14,0,878.0,128.0,3.9,18.2,834.0,1039.16,786.4
2018,4,19,14,15,850.0,133.5,3.85,18.15,794.5,1024.45,777.54
2018,4,19,14,30,822.0,139.0,3.8,18.1,755.0,994.98,758.65
2018,4,19,14,45,852.5,120.0,3.75,18.05,730.5,992.41,758.41
2018,4,19,15,0,883.0,101.0,3.7,18.0,706.0,974.65,747.63
2018,4,19,15,15,868.0,98.5,3.7,18.0,661.5,938.68,724.56
2018,4,19,15,30,853.0,96.0,3.7,18.0,617.0,908.94,705.87
2018,4,19,15,45,831.5,94.0,3.45,17.7,568.5,862.27,674.3
2018,4,19,16,0,810.0,92.0,3.2,17.4,520.0,813.8,641.21
2018,4,19,16,15,780.0,89.0,3.05,17.05,467.5,755.81,601.35
2018,4,19,16,30,750.0,86.0,2.9,16.7,415.0,697.34,560.37
2018,4,19,16,45,710.0,81.0,2.75,16.35,361.0,633.24,514.1
2018,4,19,17,0,670.0,76.0,2.6,16.0,307.0,566.81,463.43
2018,4,19,17,15,612.5,70.0,2.4,15.15,254.0,490.07,402.9
2018,4,19,17,30,555.0,64.0,2.2,14.3,201.0,417.4,343.18
2018,4,19,17,45,468.0,55.5,2.0,13.5,152.0,331.13,270.07
2018,4,19,18,0,381.0,47.0,1.8,12.7,103.0,253.1,201.53
2018,4,19,18,15,254.0,33.5,1.8,12.2,64.5,163.66,118.99
2018,4,19,18,30,127.0,20.0,1.8,11.7,26.0,77.94,0.0
2018,4,19,18,45,63.5,10.0,1.8,11.15,13.0,27.49,0.0
2018,4,19,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,4.5,1.1,8.4,4.5,0.0,0.0
2018,4,20,5,30,54.0,9.0,1.1,9.0,9.0,8.19,0.0
2018,4,20,5,45,178.0,22.5,1.05,9.6,38.0,17.84,0.0
2018,4,20,6,0,302.0,36.0,1.0,10.2,67.0,29.84,19.59
2018,4,20,6,15,403.5,45.5,1.05,10.8,112.5,36.38,26.67
2018,4,20,6,30,505.0,55.0,1.1,11.4,158.0,42.79,32.84
2018,4,20,6,45,571.5,62.0,1.15,12.0,210.0,46.78,36.59
2018,4,20,7,0,638.0,69.0,1.2,12.6,262.0,50.68,40.07
2018,4,20,7,15,681.0,74.0,1.25,13.35,315.0,52.79,41.78
2018,4,20,7,30,724.0,79.0,1.3,14.1,368.0,54.84,43.36
2018,4,20,7,45,755.0,82.5,1.35,14.85,420.5,95.49,54.73
2018,4,20,8,0,786.0,86.0,1.4,15.6,473.0,152.48,87.9
2018,4,20,8,15,808.0,89.5,1.55,16.2,523.0,211.62,133.96
2018,4,20,8,30,830.0,93.0,1.7,16.8,573.0,273.09,186.52
2018,4,20,8,45,847.0,95.5,1.85,17.4,619.0,334.28,240.27
2018,4,20,9,0,864.0,98.0,2.0,18.0,665.0,400.31,297.17
2018,4,20,9,15,879.0,99.0,2.1,18.4,706.5,460.64,348.53
2018,4,20,9,30,894.0,100.0,2.2,18.8,748.0,521.19,398.5
2018,4,20,9,45,907.0,99.5,2.35,19.25,784.0,579.32,445.2
2018,4,20,10,0,920.0,99.0,2.5,19.7,820.0,636.86,490.04
2018,4,20,10,15,925.5,101.0,2.6,20.05,848.5,690.98,531.0
2018,4,20,10,30,931.0,103.0,2.7,20.4,877.0,743.3,569.55
2018,4,20,10,45,935.0,104.0,2.8,20.75,897.5,791.55,602.99
2018,4,20,11,0,939.0,105.0,2.9,21.1,918.0,837.41,633.66
2018,4,20,11,15,941.0,106.0,2.95,21.3,931.5,879.03,661.21
2018,4,20,11,30,943.0,107.0,3.0,21.5,945.0,917.72,686.6
2018,4,20,11,45,944.0,107.5,3.05,21.7,951.0,951.94,708.87
2018,4,20,12,0,945.0,108.0,3.1,21.9,957.0,982.85,728.9
2018,4,20,12,15,944.0,108.0,3.15,21.95,954.5,1007.92,745.49
2018,4,20,12,30,943.0,108.0,3.2,22.0,952.0,1029.31,759.77
2018,4,20,12,45,940.5,108.0,3.2,22.1,941.5,1045.48,770.16
2018,4,20,13,0,938.0,108.0,3.2,22.2,931.0,1057.77,778.16
2018,4,20,13,15,933.5,106.5,3.25,22.1,912.0,1062.53,782.44
2018,4,20,13,30,929.0,105.0,3.3,22.0,893.0,1063.29,784.34
2018,4,20,13,45,922.5,104.5,3.35,21.95,867.5,1059.14,783.04
2018,4,20,14,0,916.0,104.0,3.4,21.9,842.0,1051.11,779.35
2018,4,20,14,15,907.5,102.5,3.45,21.7,809.5,1036.13,771.67
2018,4,20,14,30,899.0,101.0,3.5,21.5,777.0,1017.48,761.65
2018,4,20,14,45,887.5,99.0,3.55,21.3,738.5,991.78,746.93
2018,4,20,15,0,876.0,97.0,3.6,21.1,700.0,962.82,729.98
2018,4,20,15,15,861.5,94.5,3.6,21.1,656.0,927.41,707.61
2018,4,20,15,30,847.0,92.0,3.6,21.1,612.0,898.1,689.4
2018,4,20,15,45,828.0,89.5,3.65,20.35,564.5,853.22,662.21
2018,4,20,16,0,809.0,87.0,3.7,19.6,517.0,806.43,633.13
2018,4,20,16,15,783.0,83.0,3.65,19.0,465.5,750.59,595.88
2018,4,20,16,30,757.0,79.0,3.6,18.4,414.0,694.03,557.22
2018,4,20,16,45,721.5,75.0,3.5,17.75,361.5,630.27,511.86
2018,4,20,17,0,686.0,71.0,3.4,17.1,309.0,570.89,467.45
2018,4,20,17,15,628.5,65.5,3.15,16.25,255.5,494.14,406.6
2018,4,20,17,30,571.0,60.0,2.9,15.4,202.0,421.52,346.7
2018,4,20,17,45,490.0,51.5,2.65,14.5,153.0,337.79,275.57
2018,4,20,18,0,409.0,43.0,2.4,13.6,104.0,261.95,208.7
2018,4,20,18,15,288.0,32.0,2.3,13.0,66.5,175.98,129.19
2018,4,20,18,30,167.0,21.0,2.2,12.4,29.0,93.44,0.0
2018,4,20,18,45,83.5,10.5,2.1,11.8,14.5,33.7,0.0
2018,4,20,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,5,15,34.0,4.5,1.25,8.35,5.0,0.0,0.0
2018,4,21,5,30,68.0,9.0,1.4,9.0,10.0,8.19,0.0
2018,4,21,5,45,199.0,22.5,1.55,9.7,40.5,18.87,0.0
2018,4,21,6,0,330.0,36.0,1.7,10.4,71.0,29.66,19.64
2018,4,21,6,15,425.0,44.5,1.7,11.0,116.0,35.35,25.77
2018,4,21,6,30,520.0,53.0,1.7,11.6,161.0,40.94,31.17
2018,4,21,6,45,582.0,59.5,1.7,12.15,212.5,44.61,34.62
2018,4,21,7,0,644.0,66.0,1.7,12.7,264.0,48.2,37.82
2018,4,21,7,15,685.5,71.5,1.6,13.3,317.0,50.79,40.0
2018,4,21,7,30,727.0,77.0,1.5,13.9,370.0,58.53,46.66
2018,4,21,7,45,756.5,80.5,1.4,14.45,422.0,95.39,54.03
2018,4,21,8,0,786.0,84.0,1.3,15.0,474.0,152.28,87.75
2018,4,21,8,15,808.0,87.5,1.2,15.65,523.5,211.36,133.88
2018,4,21,8,30,830.0,91.0,1.1,16.3,573.0,272.76,186.06
2018,4,21,8,45,846.5,93.5,1.05,16.95,619.0,333.71,238.94
2018,4,21,9,0,863.0,96.0,1.0,17.6,665.0,399.52,294.48
2018,4,21,9,15,876.5,97.5,1.0,18.25,706.0,459.47,344.06
2018,4,21,9,30,890.0,99.0,1.0,18.9,747.0,519.48,391.8
2018,4,21,9,45,901.5,99.5,1.05,19.6,782.5,577.35,436.38
2018,4,21,10,0,913.0,100.0,1.1,20.3,818.0,634.52,478.79
2018,4,21,10,15,919.5,102.0,1.15,21.0,847.0,688.84,517.67
2018,4,21,10,30,926.0,104.0,1.2,21.7,876.0,741.47,554.1
2018,4,21,10,45,931.0,105.0,1.3,22.35,897.5,790.15,586.19
2018,4,21,11,0,936.0,106.0,1.4,23.0,919.0,836.53,615.61
2018,4,21,11,15,938.5,106.5,1.45,23.35,932.5,877.88,641.55
2018,4,21,11,30,941.0,107.0,1.5,23.7,946.0,916.34,665.43
2018,4,21,11,45,942.0,107.0,1.5,24.05,951.5,949.92,685.36
2018,4,21,12,0,943.0,107.0,1.5,24.4,957.0,980.18,703.09
2018,4,21,12,15,942.5,107.5,1.5,24.5,955.0,1006.08,718.73
2018,4,21,12,30,942.0,108.0,1.5,24.6,953.0,1028.35,732.15
2018,4,21,12,45,940.0,107.0,1.55,24.75,942.5,1043.88,742.13
2018,4,21,13,0,938.0,106.0,1.6,24.9,932.0,1055.53,749.9
2018,4,21,13,15,933.5,106.0,1.65,24.9,914.0,1061.8,754.95
2018,4,21,13,30,929.0,106.0,1.7,24.9,896.0,1064.12,757.76
2018,4,21,13,45,918.5,107.0,1.75,24.85,869.0,1057.51,755.34
2018,4,21,14,0,908.0,108.0,1.8,24.8,842.0,1047.07,750.74
2018,4,21,14,15,902.5,105.0,1.85,24.7,810.5,1033.51,744.44
2018,4,21,14,30,897.0,102.0,1.9,24.6,779.0,1016.19,735.84
2018,4,21,14,45,884.5,101.0,1.95,24.45,740.5,990.68,722.17
2018,4,21,15,0,872.0,100.0,2.0,24.3,702.0,961.97,706.42
2018,4,21,15,15,857.5,97.5,2.0,24.3,658.0,926.67,685.26
2018,4,21,15,30,843.0,95.0,2.0,24.3,614.0,897.55,668.12
2018,4,21,15,45,821.5,92.5,2.05,23.8,565.5,850.59,640.45
2018,4,21,16,0,800.0,90.0,2.1,23.3,517.0,801.89,611.07
2018,4,21,16,15,769.0,87.5,2.05,22.8,465.0,744.12,573.76
2018,4,21,16,30,738.0,85.0,2.0,22.3,413.0,686.01,535.3
2018,4,21,16,45,701.0,80.5,1.95,21.8,360.5,625.03,493.6
2018,4,21,17,0,664.0,76.0,1.9,21.3,308.0,561.74,447.46
2018,4,21,17,15,611.5,69.5,1.75,20.25,256.0,487.92,391.41
2018,4,21,17,30,559.0,63.0,1.6,19.2,204.0,417.74,335.73
2018,4,21,17,45,481.0,54.5,1.5,18.2,155.5,336.15,268.66
2018,4,21,18,0,403.0,46.0,1.4,17.2,107.0,261.97,205.11
2018,4,21,18,15,285.0,34.0,1.4,16.5,69.0,176.36,128.49
2018,4,21,18,30,167.0,22.0,1.4,15.8,31.0,95.06,0.0
2018,4,21,18,45,83.5,11.0,1.45,15.1,15.5,34.11,0.0
2018,4,21,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,28.0,5.0,1.15,9.0,5.5,0.0,0.0
2018,4,22,5,30,56.0,10.0,1.2,9.7,11.0,9.1,0.0
2018,4,22,5,45,185.0,25.0,1.3,10.35,43.0,19.78,2.46
2018,4,22,6,0,314.0,40.0,1.4,11.0,75.0,33.26,22.86
2018,4,22,6,15,415.0,50.5,1.45,11.6,122.5,40.57,30.38
2018,4,22,6,30,516.0,61.0,1.5,12.2,170.0,47.69,37.14
2018,4,22,6,45,582.0,67.5,1.6,12.8,223.0,51.03,40.28
2018,4,22,7,0,648.0,74.0,1.7,13.4,276.0,54.36,43.21
2018,4,22,7,15,691.0,79.5,1.6,14.15,330.0,56.69,45.09
2018,4,22,7,30,734.0,85.0,1.5,14.9,384.0,58.94,46.81
2018,4,22,7,45,714.0,99.5,1.45,15.65,422.0,103.49,61.11
2018,4,22,8,0,694.0,114.0,1.4,16.4,460.0,161.04,98.2
2018,4,22,8,15,719.0,119.5,1.3,17.0,510.0,217.23,141.69
2018,4,22,8,30,744.0,125.0,1.2,17.6,560.0,276.26,191.06
2018,4,22,8,45,774.0,126.5,1.1,18.2,610.5,336.17,241.68
2018,4,22,9,0,804.0,128.0,1.0,18.8,661.0,402.47,296.27
2018,4,22,9,15,833.5,126.0,0.95,19.4,708.0,463.8,345.71
2018,4,22,9,30,863.0,124.0,0.9,20.0,755.0,527.15,394.82
2018,4,22,9,45,863.0,131.5,0.85,20.55,787.5,584.67,437.8
2018,4,22,10,0,863.0,139.0,0.8,21.1,820.0,640.52,477.68
2018,4,22,10,15,807.0,172.5,0.85,21.6,827.0,681.6,506.25
2018,4,22,10,30,751.0,206.0,0.9,22.1,834.0,716.84,529.75
2018,4,22,10,45,668.0,255.5,0.95,22.6,824.5,739.28,543.24
2018,4,22,11,0,585.0,305.0,1.0,23.1,815.0,752.67,550.16
2018,4,22,11,15,563.5,319.5,1.05,23.35,817.0,777.7,566.46
2018,4,22,11,30,542.0,334.0,1.1,23.6,819.0,799.51,580.25
2018,4,22,11,45,501.0,352.0,1.2,23.9,802.5,804.07,582.78
2018,4,22,12,0,460.0,370.0,1.3,24.2,786.0,804.44,582.61
2018,4,22,12,15,495.5,357.5,1.35,24.4,804.5,844.06,609.66
2018,4,22,12,30,531.0,345.0,1.4,24.6,823.0,882.69,635.47
2018,4,22,12,45,621.0,295.0,1.4,24.8,848.0,937.42,672.48
2018,4,22,13,0,711.0,245.0,1.4,25.0,873.0,991.47,707.87
2018,4,22,13,15,817.5,184.0,1.45,25.05,892.0,1037.73,737.14
2018,4,22,13,30,924.0,123.0,1.5,25.1,911.0,1076.87,762.01
2018,4,22,13,45,912.0,123.5,1.55,25.2,882.5,1068.34,757.63
2018,4,22,14,0,900.0,124.0,1.6,25.3,854.0,1055.98,751.58
2018,4,22,14,15,888.0,122.0,1.6,25.2,818.5,1037.25,741.48
2018,4,22,14,30,876.0,120.0,1.6,25.1,783.0,1014.95,729.27
2018,4,22,14,45,857.5,117.0,1.65,25.05,739.0,992.34,717.5
2018,4,22,15,0,839.0,114.0,1.7,25.0,695.0,955.88,696.75
2018,4,22,15,15,837.0,108.5,1.7,25.0,657.0,929.23,681.55
2018,4,22,15,30,835.0,103.0,1.7,25.0,619.0,899.26,664.0
2018,4,22,15,45,817.5,100.5,1.65,24.65,573.0,856.02,637.82
2018,4,22,16,0,800.0,98.0,1.6,24.3,527.0,810.76,610.01
2018,4,22,16,15,769.5,93.0,1.55,23.9,472.5,750.41,571.37
2018,4,22,16,30,739.0,88.0,1.5,23.5,418.0,693.45,534.27
2018,4,22,16,45,702.0,83.0,1.45,23.1,365.0,628.32,490.16
2018,4,22,17,0,665.0,78.0,1.4,22.7,312.0,564.35,444.12
2018,4,22,17,15,607.5,70.0,1.35,21.55,257.0,485.56,385.85
2018,4,22,17,30,550.0,62.0,1.3,20.4,202.0,411.01,328.06
2018,4,22,17,45,466.0,54.5,1.2,19.25,154.0,328.04,260.71
2018,4,22,18,0,382.0,47.0,1.1,18.1,106.0,253.03,197.3
2018,4,22,18,15,265.0,35.5,1.15,17.45,69.0,169.02,123.43
2018,4,22,18,30,148.0,24.0,1.2,16.8,32.0,91.45,4.67
2018,4,22,18,45,74.0,12.0,1.2,16.1,16.0,32.24,0.0
2018,4,22,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,5,15,15.5,5.0,1.0,11.3,5.5,0.0,0.0
2018,4,23,5,30,31.0,10.0,1.0,11.8,11.0,9.1,0.0
2018,4,23,5,45,102.0,25.5,1.05,12.25,36.0,20.61,5.11
2018,4,23,6,0,173.0,41.0,1.1,12.7,61.0,31.72,21.55
2018,4,23,6,15,223.0,56.5,1.2,13.2,96.0,42.93,32.31
2018,4,23,6,30,273.0,72.0,1.3,13.7,131.0,53.7,42.27
2018,4,23,6,45,324.0,86.5,1.35,14.2,175.0,63.29,50.95
2018,4,23,7,0,375.0,101.0,1.4,14.7,219.0,72.48,59.02
2018,4,23,7,15,404.5,116.5,1.3,15.45,264.5,81.82,66.94
2018,4,23,7,30,434.0,132.0,1.2,16.2,310.0,90.68,74.25
2018,4,23,7,45,522.0,134.5,1.15,16.95,377.0,120.47,79.74
2018,4,23,8,0,610.0,137.0,1.1,17.7,444.0,170.18,108.41
2018,4,23,8,15,683.0,132.0,1.0,18.35,508.0,221.59,145.67
2018,4,23,8,30,756.0,127.0,0.9,19.0,572.0,281.84,193.55
2018,4,23,8,45,775.0,130.5,0.85,19.7,617.5,340.73,243.13
2018,4,23,9,0,794.0,134.0,0.8,20.4,663.0,404.87,295.61
2018,4,23,9,15,818.0,132.0,0.75,21.15,705.5,463.27,342.06
2018,4,23,9,30,842.0,130.0,0.7,21.9,748.0,523.1,387.71
2018,4,23,9,45,865.5,125.0,0.65,22.6,786.5,581.09,430.25
2018,4,23,10,0,889.0,120.0,0.6,23.3,825.0,639.37,471.16
2018,4,23,10,15,896.5,121.5,0.6,23.8,853.5,692.73,507.92
2018,4,23,10,30,904.0,123.0,0.6,24.3,882.0,744.53,542.38
2018,4,23,10,45,908.5,124.5,0.55,24.75,903.0,792.33,571.74
2018,4,23,11,0,913.0,126.0,0.5,25.2,924.0,837.87,597.78
2018,4,23,11,15,915.0,126.5,0.55,25.45,936.5,877.97,622.25
2018,4,23,11,30,917.0,127.0,0.6,25.7,949.0,915.23,644.84
2018,4,23,11,45,918.0,127.0,0.65,25.9,954.5,948.13,664.81
2018,4,23,12,0,919.0,127.0,0.7,26.1,960.0,977.81,682.82
2018,4,23,12,15,916.5,128.0,0.75,26.2,957.0,1001.81,697.7
2018,4,23,12,30,914.0,129.0,0.8,26.3,954.0,1022.22,710.56
2018,4,23,12,45,909.0,130.0,0.9,26.4,942.5,1036.5,720.94
2018,4,23,13,0,904.0,131.0,1.0,26.5,931.0,1046.99,729.21
2018,4,23,13,15,899.0,130.0,1.1,26.45,912.5,1051.63,734.51
2018,4,23,13,30,894.0,129.0,1.2,26.4,894.0,1052.41,737.64
2018,4,23,13,45,887.0,127.5,1.3,26.35,868.0,1046.83,737.0
2018,4,23,14,0,880.0,126.0,1.4,26.3,842.0,1037.46,734.14
2018,4,23,14,15,870.5,124.5,1.45,26.15,809.5,1021.91,726.97
2018,4,23,14,30,861.0,123.0,1.5,26.0,777.0,1013.82,724.57
2018,4,23,14,45,847.5,121.0,1.6,25.85,737.5,986.62,710.84
2018,4,23,15,0,834.0,119.0,1.7,25.7,698.0,956.29,695.08
2018,4,23,15,15,811.5,116.0,1.7,25.7,650.5,913.49,669.33
2018,4,23,15,30,789.0,113.0,1.7,25.7,603.0,868.49,641.95
2018,4,23,15,45,775.0,109.0,1.9,25.0,559.0,827.95,620.82
2018,4,23,16,0,761.0,105.0,2.1,24.3,515.0,785.31,597.23
2018,4,23,16,15,731.0,100.5,2.15,23.7,463.0,731.7,563.65
2018,4,23,16,30,701.0,96.0,2.2,23.1,411.0,673.63,525.87
2018,4,23,16,45,661.5,90.5,2.3,22.45,358.5,607.68,481.02
2018,4,23,17,0,622.0,85.0,2.4,21.8,306.0,543.2,434.17
2018,4,23,17,15,568.0,78.5,2.35,20.75,255.0,470.36,378.8
2018,4,23,17,30,514.0,72.0,2.3,19.7,204.0,401.23,323.89
2018,4,23,17,45,434.0,62.5,2.3,18.65,156.5,319.6,256.69
2018,4,23,18,0,354.0,53.0,2.3,17.6,109.0,245.04,192.97
2018,4,23,18,15,243.0,38.5,2.35,16.9,70.5,163.68,121.06
2018,4,23,18,30,132.0,24.0,2.4,16.2,32.0,86.27,15.13
2018,4,23,18,45,66.0,12.0,2.5,15.5,16.0,29.91,0.0
2018,4,23,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
