Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,0,750.0,115.0,4.1,18.8,551.0,780.78,616.06
2018,5,13,16,15,729.0,109.5,4.05,18.35,502.5,730.05,581.67
2018,5,13,16,30,708.0,104.0,4.0,17.9,454.0,678.45,546.0
2018,5,13,16,45,677.5,98.0,3.9,17.5,403.0,618.94,502.55
2018,5,13,17,0,647.0,92.0,3.8,17.1,352.0,560.06,457.65
2018,5,13,17,15,603.5,85.5,3.7,16.55,301.5,493.55,405.45
2018,5,13,17,30,560.0,79.0,3.6,16.0,251.0,429.7,353.58
2018,5,13,17,45,499.0,70.5,3.5,15.45,202.5,357.69,293.28
2018,5,13,18,0,438.0,62.0,3.4,14.9,154.0,291.06,235.55
2018,5,13,18,15,337.5,51.5,3.15,14.4,111.0,210.68,165.66
2018,5,13,18,30,237.0,41.0,2.9,13.9,68.0,144.98,106.94
2018,5,13,18,45,137.0,25.5,2.7,13.4,39.5,79.2,29.61
2018,5,13,19,0,37.0,10.0,2.5,12.9,11.0,17.63,0.0
2018,5,13,19,15,18.5,5.0,2.45,12.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.15,10.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.1,10.4,1.0,0.91,0.0
2018,5,14,5,15,38.0,9.5,2.15,10.65,13.0,8.64,0.0
2018,5,14,5,30,76.0,18.0,2.2,10.9,25.0,13.87,5.31
2018,5,14,5,45,136.0,27.0,2.25,11.1,48.5,20.55,12.42
2018,5,14,6,0,196.0,36.0,2.3,11.3,72.0,27.02,18.58
2018,5,14,6,15,115.0,33.0,2.3,11.7,56.0,24.0,16.05
2018,5,14,6,30,34.0,30.0,2.3,12.1,40.0,26.03,17.93
2018,5,14,6,45,17.0,52.5,2.25,12.5,57.5,46.35,36.18
2018,5,14,7,0,0.0,75.0,2.2,12.9,75.0,66.13,53.69
2018,5,14,7,15,0.0,97.0,2.2,13.4,97.0,84.26,69.43
2018,5,14,7,30,0.0,119.0,2.2,13.9,119.0,102.15,80.87
2018,5,14,7,45,0.0,128.0,2.2,14.35,128.0,110.3,87.2
2018,5,14,8,0,0.0,137.0,2.2,14.8,137.0,118.41,93.44
2018,5,14,8,15,3.5,162.5,2.25,15.3,164.5,140.55,110.91
2018,5,14,8,30,7.0,188.0,2.3,15.8,192.0,163.32,128.69
2018,5,14,8,45,12.0,212.0,2.35,16.25,220.0,186.02,146.24
2018,5,14,9,0,17.0,236.0,2.4,16.7,248.0,209.56,164.32
2018,5,14,9,15,26.0,271.0,2.5,17.1,290.5,240.89,188.42
2018,5,14,9,30,35.0,306.0,2.6,17.5,333.0,277.83,216.67
2018,5,14,9,45,40.5,325.5,2.65,17.9,358.5,301.84,234.64
2018,5,14,10,0,46.0,345.0,2.7,18.3,384.0,326.74,253.19
2018,5,14,10,15,89.5,379.0,2.85,18.6,457.5,389.57,301.12
2018,5,14,10,30,133.0,413.0,3.0,18.9,531.0,459.05,353.32
2018,5,14,10,45,147.0,423.5,3.1,19.15,556.5,489.88,375.92
2018,5,14,11,0,161.0,434.0,3.2,19.4,582.0,521.69,399.28
2018,5,14,11,15,315.0,378.5,3.35,19.55,672.5,614.6,471.15
2018,5,14,11,30,469.0,323.0,3.5,19.7,763.0,719.15,549.87
2018,5,14,11,45,592.0,275.0,3.6,19.85,833.0,804.78,613.05
2018,5,14,12,0,715.0,227.0,3.7,20.0,903.0,894.34,677.59
2018,5,14,12,15,721.0,225.0,3.75,20.0,905.0,920.05,694.9
2018,5,14,12,30,727.0,223.0,3.8,20.0,907.0,943.06,710.88
2018,5,14,12,45,779.5,194.5,3.9,20.0,920.5,974.4,732.89
2018,5,14,13,0,832.0,166.0,4.0,20.0,934.0,1011.32,758.64
2018,5,14,13,15,847.0,154.5,4.05,19.85,923.5,1024.53,768.53
2018,5,14,13,30,862.0,143.0,4.1,19.7,913.0,1022.13,768.22
2018,5,14,13,45,857.5,140.5,4.15,19.6,889.0,1017.84,766.73
2018,5,14,14,0,853.0,138.0,4.2,19.5,865.0,1009.94,762.92
2018,5,14,14,15,845.5,135.5,4.2,19.25,834.0,1006.84,762.66
2018,5,14,14,30,838.0,133.0,4.2,19.0,803.0,988.73,752.21
2018,5,14,14,45,828.0,130.5,4.2,18.75,766.5,964.87,737.95
2018,5,14,15,0,818.0,128.0,4.2,18.5,730.0,937.93,721.55
2018,5,14,15,15,803.5,124.5,4.2,18.5,687.5,902.8,698.66
2018,5,14,15,30,789.0,121.0,4.2,18.5,645.0,865.19,673.9
2018,5,14,15,45,771.5,117.5,4.15,17.85,599.5,822.74,646.82
2018,5,14,16,0,754.0,114.0,4.1,17.2,554.0,778.49,618.02
2018,5,14,16,15,732.0,109.0,4.05,16.75,505.0,731.43,586.14
2018,5,14,16,30,710.0,104.0,4.0,16.3,456.0,679.6,550.07
2018,5,14,16,45,679.0,98.5,3.95,15.9,405.5,620.28,506.65
2018,5,14,17,0,648.0,93.0,3.9,15.5,355.0,561.62,461.75
2018,5,14,17,15,604.5,86.5,3.8,14.95,304.0,495.1,409.22
2018,5,14,17,30,561.0,80.0,3.7,14.4,253.0,431.23,357.04
2018,5,14,17,45,493.0,72.5,3.6,13.85,204.0,356.63,294.27
2018,5,14,18,0,425.0,65.0,3.5,13.3,155.0,288.01,234.66
2018,5,14,18,15,290.5,53.0,3.35,12.9,107.0,193.27,153.01
2018,5,14,18,30,156.0,41.0,3.2,12.5,59.0,109.31,80.74
2018,5,14,18,45,84.0,24.5,3.05,12.05,33.5,57.59,23.61
2018,5,14,19,0,12.0,8.0,2.9,11.6,8.0,10.05,0.0
2018,5,14,19,15,6.0,4.0,2.9,11.45,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.5,10.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,10.4,1.0,0.91,0.0
2018,5,15,5,15,0.0,3.5,1.7,10.8,3.5,3.07,0.0
2018,5,15,5,30,0.0,6.0,1.9,11.2,6.0,5.26,0.0
2018,5,15,5,45,0.0,10.5,2.1,11.6,10.5,9.21,2.46
2018,5,15,6,0,0.0,15.0,2.3,12.0,15.0,13.18,6.15
2018,5,15,6,15,0.0,19.5,2.25,12.4,19.5,17.14,9.82
2018,5,15,6,30,0.0,24.0,2.2,12.8,24.0,21.12,13.44
2018,5,15,6,45,0.0,43.5,2.2,13.2,43.5,38.36,28.92
2018,5,15,7,0,0.0,63.0,2.2,13.6,63.0,55.66,44.24
2018,5,15,7,15,0.0,77.0,2.15,14.0,77.0,68.12,55.03
2018,5,15,7,30,0.0,91.0,2.1,14.4,91.0,80.02,62.2
2018,5,15,7,45,0.0,113.0,2.05,14.8,113.0,98.38,77.16
2018,5,15,8,0,0.0,135.0,2.0,15.2,135.0,116.83,91.97
2018,5,15,8,15,3.0,160.5,2.0,15.65,162.5,138.86,109.36
2018,5,15,8,30,6.0,186.0,2.0,16.1,190.0,161.46,126.99
2018,5,15,8,45,8.0,203.0,2.0,16.5,208.5,177.44,139.2
2018,5,15,9,0,10.0,220.0,2.0,16.9,227.0,193.79,151.63
2018,5,15,9,15,11.0,227.0,2.05,17.3,235.0,201.75,157.41
2018,5,15,9,30,12.0,234.0,2.1,17.7,243.0,209.78,163.26
2018,5,15,9,45,18.5,267.5,2.2,18.1,282.5,243.43,189.09
2018,5,15,10,0,25.0,301.0,2.3,18.5,322.0,277.07,214.59
2018,5,15,10,15,44.5,347.0,2.4,18.85,386.0,332.89,256.93
2018,5,15,10,30,64.0,393.0,2.5,19.2,450.0,391.56,300.74
2018,5,15,10,45,95.5,396.5,2.6,19.55,483.5,424.57,325.47
2018,5,15,11,0,127.0,400.0,2.7,19.9,517.0,464.55,355.35
2018,5,15,11,15,323.0,354.0,2.85,20.1,656.0,598.4,457.87
2018,5,15,11,30,519.0,308.0,3.0,20.3,795.0,747.68,567.85
2018,5,15,11,45,704.0,221.5,3.1,20.5,886.0,853.96,645.55
2018,5,15,12,0,889.0,135.0,3.2,20.7,977.0,949.96,710.09
2018,5,15,12,15,888.5,135.0,3.3,20.75,974.5,973.08,725.39
2018,5,15,12,30,888.0,135.0,3.4,20.8,972.0,992.91,739.18
2018,5,15,12,45,885.5,134.5,3.55,20.85,961.5,1006.91,749.57
2018,5,15,13,0,883.0,134.0,3.7,20.9,951.0,1017.37,757.75
2018,5,15,13,15,879.5,133.0,3.75,20.8,933.5,1022.74,762.4
2018,5,15,13,30,876.0,132.0,3.8,20.7,916.0,1024.47,764.8
2018,5,15,13,45,870.0,130.5,3.9,20.55,891.5,1019.54,763.38
2018,5,15,14,0,864.0,129.0,4.0,20.4,867.0,1011.0,759.68
2018,5,15,14,15,856.0,127.5,4.05,20.1,836.0,996.95,752.46
2018,5,15,14,30,848.0,126.0,4.1,19.8,805.0,979.52,743.02
2018,5,15,14,45,838.0,123.0,4.15,19.5,768.0,965.54,736.01
2018,5,15,15,0,828.0,120.0,4.2,19.2,731.0,937.85,719.49
2018,5,15,15,15,814.0,117.5,4.2,19.2,689.0,904.1,697.64
2018,5,15,15,30,800.0,115.0,4.2,19.2,647.0,867.83,673.91
2018,5,15,15,45,782.0,111.5,4.25,18.25,601.0,824.68,647.58
2018,5,15,16,0,764.0,108.0,4.3,17.3,555.0,779.76,619.43
2018,5,15,16,15,741.5,104.0,4.25,16.8,506.5,729.2,584.97
2018,5,15,16,30,719.0,100.0,4.2,16.3,458.0,681.33,551.94
2018,5,15,16,45,688.5,94.5,4.15,15.8,407.5,622.07,508.88
2018,5,15,17,0,658.0,89.0,4.1,15.3,357.0,563.43,464.08
2018,5,15,17,15,617.5,82.5,4.0,14.85,306.5,498.41,412.5
2018,5,15,17,30,577.0,76.0,3.9,14.4,256.0,435.77,361.1
2018,5,15,17,45,519.5,68.5,3.8,14.0,208.0,365.97,302.01
2018,5,15,18,0,462.0,61.0,3.7,13.6,160.0,301.11,245.22
2018,5,15,18,15,350.5,51.0,3.5,13.3,114.5,214.95,170.15
2018,5,15,18,30,239.0,41.0,3.3,13.0,69.0,145.13,108.27
2018,5,15,18,45,136.5,25.5,3.15,12.75,40.0,79.74,37.87
2018,5,15,19,0,34.0,10.0,3.0,12.5,11.0,16.96,0.0
2018,5,15,19,15,17.0,5.0,2.8,12.3,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,4,45,6.0,2.0,1.6,9.9,2.0,0.0,0.0
2018,5,16,5,0,12.0,4.0,1.6,10.1,4.0,3.64,0.0
2018,5,16,5,15,30.5,17.0,1.9,10.7,19.5,14.39,0.0
2018,5,16,5,30,49.0,30.0,2.2,11.3,35.0,25.03,14.64
2018,5,16,5,45,194.5,45.0,2.45,11.85,79.5,34.46,24.61
2018,5,16,6,0,340.0,60.0,2.7,12.4,124.0,45.49,34.93
2018,5,16,6,15,254.5,80.0,2.7,12.8,136.0,61.69,49.68
2018,5,16,6,30,169.0,100.0,2.7,13.2,148.0,75.04,61.65
2018,5,16,6,45,280.0,110.5,2.7,13.6,209.0,82.56,68.19
2018,5,16,7,0,391.0,121.0,2.7,14.0,270.0,84.09,69.29
2018,5,16,7,15,250.5,152.5,2.7,14.4,253.0,108.73,90.56
2018,5,16,7,30,110.0,184.0,2.7,14.8,236.0,136.83,108.12
2018,5,16,7,45,131.5,213.5,2.7,15.2,282.5,169.32,130.38
2018,5,16,8,0,153.0,243.0,2.7,15.6,329.0,205.23,156.95
2018,5,16,8,15,198.0,238.0,2.7,15.95,359.5,226.09,171.63
2018,5,16,8,30,243.0,233.0,2.7,16.3,390.0,245.05,186.05
2018,5,16,8,45,218.0,280.0,2.7,16.7,428.0,295.98,227.98
2018,5,16,9,0,193.0,327.0,2.7,17.1,466.0,338.77,262.25
2018,5,16,9,15,164.0,340.0,2.75,17.4,462.5,352.28,273.38
2018,5,16,9,30,135.0,353.0,2.8,17.7,459.0,362.38,281.36
2018,5,16,9,45,182.0,335.5,2.85,18.0,485.0,386.63,300.31
2018,5,16,10,0,229.0,318.0,2.9,18.3,511.0,413.24,321.25
2018,5,16,10,15,398.0,296.5,3.0,18.45,644.5,522.86,405.99
2018,5,16,10,30,567.0,275.0,3.1,18.6,778.0,646.11,498.79
2018,5,16,10,45,570.5,288.0,3.15,18.8,803.5,690.24,530.22
2018,5,16,11,0,574.0,301.0,3.2,19.0,829.0,734.5,561.64
2018,5,16,11,15,712.5,231.0,3.2,19.15,895.0,812.79,619.94
2018,5,16,11,30,851.0,161.0,3.2,19.3,961.0,891.66,674.73
2018,5,16,11,45,724.0,220.0,3.2,19.4,903.0,869.66,658.52
2018,5,16,12,0,597.0,279.0,3.2,19.5,845.0,833.77,631.09
2018,5,16,12,15,748.0,210.5,3.25,19.55,917.5,929.81,700.05
2018,5,16,12,30,899.0,142.0,3.3,19.6,990.0,1009.38,753.19
2018,5,16,12,45,892.0,144.0,3.35,19.65,978.0,1021.65,761.17
2018,5,16,13,0,885.0,146.0,3.4,19.7,966.0,1030.28,767.44
2018,5,16,13,15,882.5,144.0,3.45,19.65,948.5,1035.87,772.14
2018,5,16,13,30,880.0,142.0,3.5,19.6,931.0,1037.79,774.55
2018,5,16,13,45,877.0,138.5,3.55,19.6,906.5,1034.0,773.18
2018,5,16,14,0,874.0,135.0,3.6,19.6,882.0,1026.52,769.5
2018,5,16,14,15,867.5,132.0,3.6,19.45,851.0,1012.42,761.58
2018,5,16,14,30,861.0,129.0,3.6,19.3,820.0,994.82,751.43
2018,5,16,14,45,853.0,125.0,3.65,19.15,783.0,981.66,744.74
2018,5,16,15,0,845.0,121.0,3.7,19.0,746.0,954.5,728.44
2018,5,16,15,15,830.5,118.5,3.7,19.0,703.0,919.94,706.3
2018,5,16,15,30,816.0,116.0,3.7,19.0,660.0,882.82,682.28
2018,5,16,15,45,799.5,112.0,3.75,18.45,614.0,839.97,655.59
2018,5,16,16,0,783.0,108.0,3.8,17.9,568.0,795.21,627.04
2018,5,16,16,15,762.0,103.0,3.8,17.5,518.5,744.09,592.67
2018,5,16,16,30,741.0,98.0,3.8,17.1,469.0,695.27,559.33
2018,5,16,16,45,711.5,92.5,3.75,16.7,417.5,635.84,516.69
2018,5,16,17,0,682.0,87.0,3.7,16.3,366.0,576.9,471.98
2018,5,16,17,15,642.0,81.0,3.65,15.85,315.0,511.7,420.86
2018,5,16,17,30,602.0,75.0,3.6,15.4,264.0,448.76,369.74
2018,5,16,17,45,545.5,67.0,3.5,14.95,214.5,377.69,310.13
2018,5,16,18,0,489.0,59.0,3.4,14.5,165.0,311.49,252.61
2018,5,16,18,15,401.0,49.5,3.15,14.0,121.5,236.2,186.52
2018,5,16,18,30,313.0,40.0,2.9,13.5,78.0,170.23,127.14
2018,5,16,18,45,195.5,26.5,2.6,13.0,46.5,98.49,51.01
2018,5,16,19,0,78.0,13.0,2.3,12.5,15.0,29.9,0.0
2018,5,16,19,15,39.0,6.5,2.2,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,4,45,12.5,3.5,1.55,10.45,3.5,0.0,0.0
2018,5,17,5,0,25.0,7.0,1.7,10.7,7.0,6.37,0.0
2018,5,17,5,15,105.5,19.5,1.95,11.2,28.5,15.41,0.0
2018,5,17,5,30,186.0,32.0,2.2,11.7,50.0,24.96,14.76
2018,5,17,5,45,253.0,42.0,2.45,12.15,81.5,32.25,22.69
2018,5,17,6,0,320.0,52.0,2.7,12.6,113.0,39.33,29.46
2018,5,17,6,15,186.0,48.0,2.75,13.1,86.0,35.09,25.89
2018,5,17,6,30,52.0,44.0,2.8,13.6,59.0,37.43,28.03
2018,5,17,6,45,26.0,64.0,2.8,14.05,71.5,55.64,44.21
2018,5,17,7,0,0.0,84.0,2.8,14.5,84.0,73.43,59.77
2018,5,17,7,15,0.5,108.0,2.8,14.95,108.0,92.92,76.57
2018,5,17,7,30,1.0,132.0,2.8,15.4,132.0,112.2,88.73
2018,5,17,7,45,9.0,162.0,2.75,15.85,167.0,137.29,108.57
2018,5,17,8,0,17.0,192.0,2.7,16.3,202.0,163.69,129.04
2018,5,17,8,15,34.0,225.5,2.7,16.65,247.0,189.29,148.39
2018,5,17,8,30,51.0,259.0,2.7,17.0,292.0,223.71,174.84
2018,5,17,8,45,140.5,282.0,2.7,17.4,381.5,272.15,210.57
2018,5,17,9,0,230.0,305.0,2.7,17.8,471.0,332.13,256.1
2018,5,17,9,15,365.0,282.0,2.7,18.15,562.0,392.53,302.3
2018,5,17,9,30,500.0,259.0,2.7,18.5,653.0,464.59,357.97
2018,5,17,9,45,676.0,194.5,2.75,18.85,750.5,539.93,416.66
2018,5,17,10,0,852.0,130.0,2.8,19.2,848.0,630.49,486.22
2018,5,17,10,15,867.5,126.5,2.85,19.5,877.5,681.16,524.32
2018,5,17,10,30,883.0,123.0,2.9,19.8,907.0,731.01,561.13
2018,5,17,10,45,887.0,124.5,3.0,20.1,926.5,775.57,592.72
2018,5,17,11,0,891.0,126.0,3.1,20.4,946.0,817.94,621.39
2018,5,17,11,15,893.5,126.5,3.15,20.6,958.0,855.85,646.72
2018,5,17,11,30,896.0,127.0,3.2,20.8,970.0,891.11,670.11
2018,5,17,11,45,897.0,126.5,3.3,21.0,974.5,921.36,690.33
2018,5,17,12,0,898.0,126.0,3.4,21.2,979.0,948.59,708.52
2018,5,17,12,15,898.5,125.5,3.55,21.25,976.5,972.21,725.09
2018,5,17,12,30,899.0,125.0,3.7,21.3,974.0,992.55,739.54
2018,5,17,12,45,899.0,122.5,3.8,21.35,964.0,1007.05,749.87
2018,5,17,13,0,899.0,120.0,3.9,21.4,954.0,1017.98,757.96
2018,5,17,13,15,895.5,119.0,4.0,21.3,936.5,1023.28,762.88
2018,5,17,13,30,892.0,118.0,4.1,21.2,919.0,1024.89,765.5
2018,5,17,13,45,886.5,116.5,4.2,21.05,894.5,1020.29,764.24
2018,5,17,14,0,881.0,115.0,4.3,20.9,870.0,1012.03,760.66
2018,5,17,14,15,874.0,113.0,4.4,20.65,839.0,998.18,753.66
2018,5,17,14,30,867.0,111.0,4.5,20.4,808.0,980.86,744.63
2018,5,17,14,45,857.0,109.0,4.55,20.15,771.5,957.3,730.97
2018,5,17,15,0,847.0,107.0,4.6,19.9,735.0,930.66,715.13
2018,5,17,15,15,834.0,105.0,4.6,19.9,693.5,898.34,694.15
2018,5,17,15,30,821.0,103.0,4.6,19.9,652.0,871.94,677.31
2018,5,17,15,45,804.5,100.0,4.6,19.15,606.5,830.14,651.19
2018,5,17,16,0,788.0,97.0,4.6,18.4,561.0,786.44,623.28
2018,5,17,16,15,766.5,93.0,4.55,17.95,512.0,735.97,588.82
2018,5,17,16,30,745.0,89.0,4.5,17.5,463.0,684.57,553.02
2018,5,17,16,45,715.0,85.5,4.45,17.05,413.0,627.03,511.72
2018,5,17,17,0,685.0,82.0,4.4,16.6,363.0,572.73,470.24
2018,5,17,17,15,644.0,77.0,4.3,16.05,312.5,508.08,419.14
2018,5,17,17,30,603.0,72.0,4.2,15.5,262.0,445.78,368.24
2018,5,17,17,45,510.0,68.0,4.05,15.0,208.5,360.38,296.66
2018,5,17,18,0,417.0,64.0,3.9,14.5,155.0,283.37,230.41
2018,5,17,18,15,278.5,52.5,3.8,14.15,106.5,187.21,148.02
2018,5,17,18,30,140.0,41.0,3.7,13.8,58.0,102.64,76.02
2018,5,17,18,45,82.0,25.5,3.6,13.45,34.5,58.59,30.63
2018,5,17,19,0,24.0,10.0,3.5,13.1,11.0,14.67,0.0
2018,5,17,19,15,12.0,5.0,3.45,12.95,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.7,11.55,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.7,11.6,2.0,1.82,0.0
2018,5,18,5,15,35.5,8.5,2.85,11.85,12.0,7.21,0.0
2018,5,18,5,30,67.0,15.0,3.0,12.1,22.0,11.49,3.82
2018,5,18,5,45,45.5,13.5,3.1,12.35,19.5,11.29,4.29
2018,5,18,6,0,24.0,12.0,3.2,12.6,17.0,9.93,3.23
2018,5,18,6,15,12.0,15.0,3.2,12.95,17.5,13.33,6.36
2018,5,18,6,30,0.0,18.0,3.2,13.3,18.0,15.83,8.63
2018,5,18,6,45,0.0,35.5,3.25,13.65,35.5,31.28,22.5
2018,5,18,7,0,0.0,53.0,3.3,14.0,53.0,46.79,36.24
2018,5,18,7,15,0.0,65.0,3.25,14.3,65.0,57.45,45.52
2018,5,18,7,30,0.0,77.0,3.2,14.6,77.0,68.13,52.15
2018,5,18,7,45,0.0,87.0,3.2,14.9,87.0,77.05,59.36
2018,5,18,8,0,0.0,97.0,3.2,15.2,97.0,85.66,66.24
2018,5,18,8,15,0.0,110.5,3.2,15.6,110.5,97.23,75.48
2018,5,18,8,30,0.0,124.0,3.2,16.0,124.0,108.87,84.67
2018,5,18,8,45,1.5,146.0,3.15,16.35,147.0,128.23,100.03
2018,5,18,9,0,3.0,168.0,3.1,16.7,170.0,147.89,115.49
2018,5,18,9,15,4.5,178.0,3.1,17.15,181.5,157.72,122.9
2018,5,18,9,30,6.0,188.0,3.1,17.6,193.0,167.78,130.48
2018,5,18,9,45,10.5,221.0,3.1,18.0,230.0,199.41,155.13
2018,5,18,10,0,15.0,254.0,3.1,18.4,267.0,231.79,180.04
2018,5,18,10,15,26.5,299.0,3.15,18.7,322.5,279.82,216.98
2018,5,18,10,30,38.0,344.0,3.2,19.0,378.0,330.55,255.47
2018,5,18,10,45,107.0,353.0,3.2,19.35,451.0,397.65,307.28
2018,5,18,11,0,176.0,362.0,3.2,19.7,524.0,468.26,360.95
2018,5,18,11,15,253.5,355.0,3.3,19.9,592.0,541.02,416.13
2018,5,18,11,30,331.0,348.0,3.4,20.1,660.0,614.92,471.41
2018,5,18,11,45,397.5,349.5,3.45,20.3,726.0,698.72,532.19
2018,5,18,12,0,464.0,351.0,3.5,20.5,792.0,778.18,588.85
2018,5,18,12,15,535.0,317.5,3.6,20.5,824.5,830.03,627.16
2018,5,18,12,30,606.0,284.0,3.7,20.5,857.0,882.87,666.07
2018,5,18,12,45,624.5,273.5,3.8,20.5,858.5,905.85,682.93
2018,5,18,13,0,643.0,263.0,3.9,20.5,860.0,926.27,698.3
2018,5,18,13,15,607.5,276.0,3.95,20.35,831.5,913.03,689.34
2018,5,18,13,30,572.0,289.0,4.0,20.2,803.0,896.35,678.25
2018,5,18,13,45,548.5,291.0,4.05,20.05,773.0,875.92,665.11
2018,5,18,14,0,525.0,293.0,4.1,19.9,743.0,855.42,651.83
2018,5,18,14,15,494.5,298.5,4.1,19.65,710.5,829.41,634.4
2018,5,18,14,30,464.0,304.0,4.1,19.4,678.0,801.6,615.62
2018,5,18,14,45,594.5,236.0,4.05,19.15,692.0,855.59,659.47
2018,5,18,15,0,725.0,168.0,4.0,18.9,706.0,897.25,691.42
2018,5,18,15,15,685.5,169.5,4.0,18.9,655.0,846.76,656.91
2018,5,18,15,30,646.0,171.0,4.0,18.9,604.0,795.29,621.91
2018,5,18,15,45,672.5,147.0,4.05,18.15,570.0,772.8,609.52
2018,5,18,16,0,699.0,123.0,4.1,17.4,536.0,745.38,593.14
2018,5,18,16,15,630.0,130.0,4.15,16.9,478.0,672.7,541.92
2018,5,18,16,30,561.0,137.0,4.2,16.4,420.0,602.34,489.59
2018,5,18,16,45,542.0,125.0,4.2,15.9,374.5,550.8,451.45
2018,5,18,17,0,523.0,113.0,4.2,15.4,329.0,499.24,412.02
2018,5,18,17,15,543.5,97.0,4.15,14.9,294.5,468.19,387.95
2018,5,18,17,30,564.0,81.0,4.1,14.4,260.0,433.63,359.59
2018,5,18,17,45,503.0,72.5,4.05,13.9,211.0,361.62,298.87
2018,5,18,18,0,442.0,64.0,4.0,13.4,162.0,294.98,240.93
2018,5,18,18,15,321.0,53.5,3.9,13.1,115.0,205.57,163.46
2018,5,18,18,30,200.0,43.0,3.8,12.8,68.0,133.32,100.45
2018,5,18,18,45,121.5,28.5,3.7,12.5,41.5,80.31,46.0
2018,5,18,19,0,43.0,14.0,3.6,12.2,15.0,22.73,0.0
2018,5,18,19,15,21.5,7.0,3.6,12.1,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,4,45,3.0,1.0,4.0,11.35,1.0,0.0,0.0
2018,5,19,5,0,6.0,2.0,4.0,11.4,2.0,1.82,0.0
2018,5,19,5,15,23.0,7.0,4.05,11.5,9.0,5.96,0.0
2018,5,19,5,30,40.0,12.0,4.1,11.6,16.0,10.1,2.74
2018,5,19,5,45,20.0,11.0,4.15,11.75,13.0,9.95,3.12
2018,5,19,6,0,0.0,10.0,4.2,11.9,10.0,8.78,2.22
2018,5,19,6,15,0.0,14.0,4.2,12.05,14.0,12.3,5.46
2018,5,19,6,30,0.0,18.0,4.2,12.2,18.0,15.83,8.68
2018,5,19,6,45,1.0,41.0,4.25,12.4,41.5,36.15,27.0
2018,5,19,7,0,2.0,64.0,4.3,12.6,65.0,56.57,45.18
2018,5,19,7,15,3.0,96.0,4.3,13.0,97.5,83.62,68.96
2018,5,19,7,30,4.0,128.0,4.3,13.4,130.0,109.32,87.03
2018,5,19,7,45,4.0,140.0,4.35,13.8,142.0,120.16,95.5
2018,5,19,8,0,4.0,152.0,4.4,14.2,154.0,131.03,104.01
2018,5,19,8,15,7.0,173.0,4.4,14.55,177.0,149.74,118.8
2018,5,19,8,30,10.0,194.0,4.4,14.9,200.0,169.0,133.93
2018,5,19,8,45,15.0,216.0,4.45,15.2,226.0,190.27,150.6
2018,5,19,9,0,20.0,238.0,4.5,15.5,252.0,212.34,167.84
2018,5,19,9,15,36.5,281.0,4.5,15.85,309.0,253.21,199.79
2018,5,19,9,30,53.0,324.0,4.5,16.2,366.0,300.82,236.78
2018,5,19,9,45,75.5,350.5,4.55,16.5,413.0,341.02,267.82
2018,5,19,10,0,98.0,377.0,4.6,16.8,460.0,384.01,300.85
2018,5,19,10,15,160.5,392.5,4.65,17.05,533.0,446.88,349.59
2018,5,19,10,30,223.0,408.0,4.7,17.3,606.0,516.27,402.78
2018,5,19,10,45,240.5,419.0,4.75,17.5,637.0,555.9,432.42
2018,5,19,11,0,258.0,430.0,4.8,17.7,668.0,595.71,462.06
2018,5,19,11,15,290.5,419.0,4.8,17.8,690.5,628.92,487.28
2018,5,19,11,30,323.0,408.0,4.8,17.9,713.0,663.06,513.07
2018,5,19,11,45,393.5,385.5,4.85,18.0,759.0,727.39,561.72
2018,5,19,12,0,464.0,363.0,4.9,18.1,805.0,788.73,607.69
2018,5,19,12,15,610.0,291.5,4.95,18.05,870.5,875.28,674.0
2018,5,19,12,30,756.0,220.0,5.0,18.0,936.0,964.31,739.34
2018,5,19,12,45,808.0,191.5,5.05,17.95,949.5,995.73,761.43
2018,5,19,13,0,860.0,163.0,5.1,17.9,963.0,1032.3,787.49
2018,5,19,13,15,863.5,158.0,5.1,17.8,948.5,1040.94,794.04
2018,5,19,13,30,867.0,153.0,5.1,17.7,934.0,1045.86,798.35
2018,5,19,13,45,859.5,152.0,5.15,17.55,908.5,1040.23,796.11
2018,5,19,14,0,852.0,151.0,5.2,17.4,883.0,1030.95,791.52
2018,5,19,14,15,828.5,155.5,5.2,17.2,846.0,1008.09,777.31
2018,5,19,14,30,805.0,160.0,5.2,17.0,809.0,982.1,760.98
2018,5,19,14,45,782.0,161.0,5.2,16.85,768.0,950.09,740.2
2018,5,19,15,0,759.0,162.0,5.2,16.7,727.0,922.19,722.3
2018,5,19,15,15,632.5,193.5,5.2,16.7,646.0,823.03,651.89
2018,5,19,15,30,506.0,225.0,5.2,16.7,565.0,720.83,575.14
2018,5,19,15,45,449.0,222.5,5.15,16.15,508.5,653.95,526.22
2018,5,19,16,0,392.0,220.0,5.1,15.6,452.0,588.83,477.44
2018,5,19,16,15,414.5,195.0,5.05,15.2,421.5,565.33,461.91
2018,5,19,16,30,437.0,170.0,5.0,14.8,391.0,538.38,443.1
2018,5,19,16,45,415.0,154.5,4.95,14.45,346.5,486.65,403.09
2018,5,19,17,0,393.0,139.0,4.9,14.1,302.0,435.56,362.73
2018,5,19,17,15,380.5,121.0,4.8,13.65,261.5,388.49,324.8
2018,5,19,17,30,368.0,103.0,4.7,13.2,221.0,341.62,285.85
2018,5,19,17,45,284.5,78.5,4.6,12.75,160.0,250.75,208.83
2018,5,19,18,0,201.0,54.0,4.5,12.3,99.0,167.46,137.04
2018,5,19,18,15,156.0,44.5,4.4,12.0,74.0,118.21,93.33
2018,5,19,18,30,111.0,35.0,4.3,11.7,49.0,83.84,62.14
2018,5,19,18,45,56.0,19.5,4.15,11.4,26.5,42.59,23.06
2018,5,19,19,0,1.0,4.0,4.0,11.1,4.0,3.87,0.0
2018,5,19,19,15,0.5,2.0,4.0,11.05,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.65,11.05,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.7,11.1,2.0,1.82,0.0
2018,5,20,5,15,6.5,7.0,3.7,11.2,7.5,6.27,0.0
2018,5,20,5,30,13.0,12.0,3.7,11.3,13.0,10.76,3.36
2018,5,20,5,45,6.5,12.0,3.75,11.4,12.5,10.76,3.87
2018,5,20,6,0,0.0,12.0,3.8,11.5,12.0,10.54,3.82
2018,5,20,6,15,0.0,19.5,3.85,11.7,19.5,17.14,9.86
2018,5,20,6,30,0.0,27.0,3.9,11.9,27.0,23.76,15.88
2018,5,20,6,45,0.0,45.0,3.9,12.05,45.0,39.69,30.23
2018,5,20,7,0,0.0,63.0,3.9,12.2,63.0,55.66,44.45
2018,5,20,7,15,0.5,101.5,3.9,12.4,101.5,87.95,72.95
2018,5,20,7,30,1.0,140.0,3.9,12.6,140.0,118.32,94.85
2018,5,20,7,45,1.5,143.5,3.9,12.8,144.0,122.68,98.02
2018,5,20,8,0,2.0,147.0,3.9,13.0,148.0,126.8,101.0
2018,5,20,8,15,6.5,161.0,3.9,13.0,165.0,140.07,111.47
2018,5,20,8,30,11.0,175.0,3.9,13.0,182.0,153.97,122.46
2018,5,20,8,45,22.5,224.5,3.85,13.05,240.5,199.57,159.06
2018,5,20,9,0,34.0,274.0,3.8,13.1,299.0,241.55,192.36
2018,5,20,9,15,46.5,306.5,3.85,13.2,342.5,277.58,220.71
2018,5,20,9,30,59.0,339.0,3.9,13.3,386.0,315.64,250.51
2018,5,20,9,45,48.5,334.5,3.9,13.35,374.0,313.04,248.19
2018,5,20,10,0,38.0,330.0,3.9,13.4,362.0,308.74,244.54
2018,5,20,10,15,34.5,338.0,3.95,13.65,368.0,318.11,251.46
2018,5,20,10,30,31.0,346.0,4.0,13.9,374.0,327.15,258.03
2018,5,20,10,45,50.0,385.5,4.05,14.15,431.5,380.25,299.15
2018,5,20,11,0,69.0,425.0,4.1,14.4,489.0,435.83,341.55
2018,5,20,11,15,123.0,422.0,4.15,14.85,537.5,489.35,382.92
2018,5,20,11,30,177.0,419.0,4.2,15.3,586.0,542.11,423.35
2018,5,20,11,45,275.0,406.0,4.25,15.7,667.0,634.35,493.73
2018,5,20,12,0,373.0,393.0,4.3,16.1,748.0,724.97,561.45
2018,5,20,12,15,362.5,407.0,4.35,16.4,751.5,743.11,573.33
2018,5,20,12,30,352.0,421.0,4.4,16.7,755.0,759.53,584.35
2018,5,20,12,45,432.5,394.5,4.45,17.0,800.5,833.19,638.78
2018,5,20,13,0,513.0,368.0,4.5,17.3,846.0,897.79,685.96
2018,5,20,13,15,520.0,354.5,4.55,17.2,831.0,900.45,688.99
2018,5,20,13,30,527.0,341.0,4.6,17.1,816.0,900.38,690.61
2018,5,20,13,45,511.5,333.0,4.65,17.0,784.0,880.55,677.82
2018,5,20,14,0,496.0,325.0,4.7,16.9,752.0,858.16,663.29
2018,5,20,14,15,572.5,277.0,4.7,16.45,752.5,883.09,685.93
2018,5,20,14,30,649.0,229.0,4.7,16.0,753.0,908.61,708.66
2018,5,20,14,45,614.5,230.0,4.75,15.55,708.0,867.76,681.24
2018,5,20,15,0,580.0,231.0,4.8,15.1,663.0,819.97,648.88
2018,5,20,15,15,533.0,231.0,4.8,15.1,610.5,764.43,608.55
2018,5,20,15,30,486.0,231.0,4.8,15.1,558.0,708.93,567.71
2018,5,20,15,45,454.5,220.5,4.7,14.25,509.5,656.17,530.22
2018,5,20,16,0,423.0,210.0,4.6,13.4,461.0,603.58,492.07
2018,5,20,16,15,238.5,195.5,4.5,13.1,334.5,410.5,338.34
2018,5,20,16,30,54.0,181.0,4.4,12.8,208.0,220.77,180.96
2018,5,20,16,45,78.0,164.0,4.35,12.55,199.0,218.96,181.16
2018,5,20,17,0,102.0,147.0,4.3,12.3,190.0,225.51,187.66
2018,5,20,17,15,149.0,134.0,4.2,12.2,187.0,236.95,198.17
2018,5,20,17,30,196.0,121.0,4.1,12.1,184.0,253.29,211.91
2018,5,20,17,45,156.5,100.5,4.0,11.95,145.0,191.27,158.72
2018,5,20,18,0,117.0,80.0,3.9,11.8,106.0,142.74,116.36
2018,5,20,18,15,93.0,61.5,3.8,11.75,79.0,106.99,84.46
2018,5,20,18,30,69.0,43.0,3.7,11.7,52.0,73.53,54.42
2018,5,20,18,45,38.5,27.5,3.6,11.65,32.0,43.9,25.12
2018,5,20,19,0,8.0,12.0,3.5,11.6,12.0,12.78,0.0
2018,5,20,19,15,4.0,6.0,3.45,11.55,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.7,11.05,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.7,11.1,8.0,7.28,0.0
2018,5,21,5,15,82.5,25.5,1.7,11.3,33.0,20.45,0.0
2018,5,21,5,30,150.0,43.0,1.7,11.5,58.0,33.95,22.89
2018,5,21,5,45,239.0,58.0,1.75,11.75,98.0,44.48,33.61
2018,5,21,6,0,328.0,73.0,1.8,12.0,138.0,55.11,43.65
2018,5,21,6,15,395.5,84.0,1.75,12.35,185.0,62.32,50.38
2018,5,21,6,30,463.0,95.0,1.7,12.7,232.0,69.28,56.64
2018,5,21,6,45,513.0,103.0,1.65,13.05,281.5,73.75,60.49
2018,5,21,7,0,563.0,111.0,1.6,13.4,331.0,78.67,64.61
2018,5,21,7,15,601.5,117.0,1.55,13.95,381.5,80.14,65.56
2018,5,21,7,30,640.0,123.0,1.5,14.5,432.0,93.26,64.96
2018,5,21,7,45,669.5,127.5,1.45,15.05,481.5,141.49,86.72
2018,5,21,8,0,699.0,132.0,1.4,15.6,531.0,193.41,122.95
2018,5,21,8,15,721.5,135.0,1.35,16.2,577.5,246.2,165.79
2018,5,21,8,30,744.0,138.0,1.3,16.8,624.0,301.34,212.59
2018,5,21,8,45,762.5,140.5,1.3,17.4,667.5,361.59,263.6
2018,5,21,9,0,781.0,143.0,1.3,18.0,711.0,417.76,310.53
2018,5,21,9,15,799.0,143.0,1.45,18.55,750.5,472.77,355.97
2018,5,21,9,30,817.0,143.0,1.6,19.1,790.0,528.53,400.7
2018,5,21,9,45,834.5,140.5,1.7,19.6,825.0,582.35,442.61
2018,5,21,10,0,852.0,138.0,1.8,20.1,860.0,635.72,483.01
2018,5,21,10,15,859.0,139.0,1.95,20.5,886.5,684.48,519.47
2018,5,21,10,30,866.0,140.0,2.1,20.9,913.0,731.75,554.04
2018,5,21,10,45,870.5,141.5,2.25,21.3,932.5,775.9,585.58
2018,5,21,11,0,875.0,143.0,2.4,21.7,952.0,817.96,613.75
2018,5,21,11,15,877.5,143.5,2.55,22.0,964.0,855.28,638.75
2018,5,21,11,30,880.0,144.0,2.7,22.3,976.0,890.03,661.94
2018,5,21,11,45,881.5,144.0,2.85,22.55,981.0,920.77,682.52
2018,5,21,12,0,883.0,144.0,3.0,22.8,986.0,948.62,701.19
2018,5,21,12,15,879.5,145.5,3.1,22.85,982.5,970.15,715.87
2018,5,21,12,30,876.0,147.0,3.2,22.9,979.0,988.39,728.5
2018,5,21,12,45,870.0,148.5,3.35,22.95,967.5,1000.81,737.79
2018,5,21,13,0,864.0,150.0,3.5,23.0,956.0,1009.73,744.91
2018,5,21,13,15,860.0,148.5,3.6,22.9,938.0,1014.23,749.31
2018,5,21,13,30,856.0,147.0,3.7,22.8,920.0,1015.15,751.51
2018,5,21,13,45,849.5,145.0,3.8,22.65,895.0,1009.51,749.62
2018,5,21,14,0,843.0,143.0,3.9,22.5,870.0,1012.08,753.37
2018,5,21,14,15,834.5,140.5,4.0,22.25,838.5,996.72,745.43
2018,5,21,14,30,826.0,138.0,4.1,22.0,807.0,977.99,735.35
2018,5,21,14,45,815.0,135.0,4.15,21.7,770.0,953.06,720.9
2018,5,21,15,0,804.0,132.0,4.2,21.4,733.0,925.15,704.34
2018,5,21,15,15,789.5,129.0,4.2,21.4,691.0,891.2,682.44
2018,5,21,15,30,775.0,126.0,4.2,21.4,649.0,854.83,658.72
2018,5,21,15,45,757.5,121.5,4.25,20.45,603.5,812.04,632.73
2018,5,21,16,0,740.0,117.0,4.3,19.5,558.0,771.46,607.8
2018,5,21,16,15,717.5,112.0,4.3,18.9,509.5,720.9,573.94
2018,5,21,16,30,695.0,107.0,4.3,18.3,461.0,669.63,538.89
2018,5,21,16,45,664.0,101.5,4.3,17.65,411.0,611.31,496.77
2018,5,21,17,0,633.0,96.0,4.3,17.0,361.0,553.68,453.39
2018,5,21,17,15,589.5,90.0,4.3,16.25,311.0,488.78,402.81
2018,5,21,17,30,546.0,84.0,4.3,15.5,261.0,426.5,352.54
2018,5,21,17,45,479.5,75.5,4.25,14.8,211.0,352.64,290.9
2018,5,21,18,0,413.0,67.0,4.2,14.1,161.0,281.41,229.75
2018,5,21,18,15,262.0,46.0,4.15,13.6,100.5,171.82,136.42
2018,5,21,18,30,111.0,25.0,4.1,13.1,40.0,77.56,56.88
2018,5,21,18,45,64.0,15.5,4.1,12.65,23.5,39.47,21.88
2018,5,21,19,0,17.0,6.0,4.1,12.2,7.0,9.43,0.0
2018,5,21,19,15,8.5,3.0,4.1,12.05,3.5,2.73,0.0
2018,5,21,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.0,11.25,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.0,11.3,3.0,2.73,0.0
2018,5,22,5,15,37.5,10.0,3.05,11.5,13.5,8.45,0.0
2018,5,22,5,30,68.0,17.0,3.1,11.7,24.0,14.18,6.33
2018,5,22,5,45,64.0,16.5,3.2,11.85,26.0,12.34,5.27
2018,5,22,6,0,60.0,16.0,3.3,12.0,28.0,11.73,4.88
2018,5,22,6,15,30.0,16.5,3.25,12.25,22.5,13.41,6.47
2018,5,22,6,30,0.0,17.0,3.2,12.5,17.0,14.95,7.88
2018,5,22,6,45,0.0,30.0,3.2,12.75,30.0,26.42,18.21
2018,5,22,7,0,0.0,43.0,3.2,13.0,43.0,37.93,28.45
2018,5,22,7,15,0.0,52.0,3.2,13.25,52.0,45.91,35.44
2018,5,22,7,30,0.0,61.0,3.2,13.5,61.0,53.91,40.33
2018,5,22,7,45,0.0,68.0,3.2,13.8,68.0,60.15,45.39
2018,5,22,8,0,0.0,75.0,3.2,14.1,75.0,66.4,50.41
2018,5,22,8,15,0.0,96.0,3.25,14.55,96.0,84.99,65.63
2018,5,22,8,30,0.0,117.0,3.3,15.0,117.0,102.98,80.13
2018,5,22,8,45,3.0,149.0,3.35,15.5,151.0,131.25,102.77
2018,5,22,9,0,6.0,181.0,3.4,16.0,185.0,159.93,125.47
2018,5,22,9,15,4.5,172.0,3.45,16.35,175.0,152.62,119.17
2018,5,22,9,30,3.0,163.0,3.5,16.7,165.0,144.86,112.6
2018,5,22,9,45,5.0,175.0,3.6,17.1,179.0,156.83,121.87
2018,5,22,10,0,7.0,187.0,3.7,17.5,193.0,169.09,131.31
2018,5,22,10,15,9.5,212.5,3.75,17.75,221.0,193.72,150.56
2018,5,22,10,30,12.0,238.0,3.8,18.0,249.0,218.8,170.0
2018,5,22,10,45,13.5,255.5,3.9,18.25,268.0,236.54,183.58
2018,5,22,11,0,15.0,273.0,4.0,18.5,287.0,254.56,197.32
2018,5,22,11,15,15.0,273.0,4.05,18.6,287.0,255.96,198.23
2018,5,22,11,30,15.0,273.0,4.1,18.7,287.0,257.28,199.14
2018,5,22,11,45,16.5,282.5,4.15,18.8,298.0,268.46,207.74
2018,5,22,12,0,18.0,292.0,4.2,18.9,309.0,279.74,216.41
2018,5,22,12,15,24.5,314.5,4.25,18.8,337.5,316.73,245.16
2018,5,22,12,30,31.0,337.0,4.3,18.7,366.0,347.04,268.62
2018,5,22,12,45,54.5,345.0,4.35,18.65,396.0,380.25,294.96
2018,5,22,13,0,78.0,353.0,4.4,18.6,426.0,414.02,321.63
2018,5,22,13,15,127.0,356.5,4.4,18.45,472.5,483.2,375.73
2018,5,22,13,30,176.0,360.0,4.4,18.3,519.0,539.01,419.31
2018,5,22,13,45,122.0,353.5,4.4,18.2,462.5,480.97,374.48
2018,5,22,14,0,68.0,347.0,4.4,18.1,406.0,406.52,317.07
2018,5,22,14,15,77.5,333.5,4.4,17.9,398.5,403.31,316.01
2018,5,22,14,30,87.0,320.0,4.4,17.7,391.0,399.47,314.27
2018,5,22,14,45,86.5,305.0,4.4,17.5,372.5,383.69,302.99
2018,5,22,15,0,86.0,290.0,4.4,17.3,354.0,367.48,291.36
2018,5,22,15,15,285.0,230.0,4.4,17.3,426.0,516.57,413.66
2018,5,22,15,30,484.0,170.0,4.4,17.3,498.0,639.02,512.02
2018,5,22,15,45,328.0,197.0,4.35,16.8,412.5,520.25,418.88
2018,5,22,16,0,172.0,224.0,4.3,16.3,327.0,379.69,307.29
2018,5,22,16,15,159.5,214.5,4.25,15.95,303.5,354.62,288.57
2018,5,22,16,30,147.0,205.0,4.2,15.6,280.0,330.1,269.68
2018,5,22,16,45,203.0,177.0,4.15,15.25,269.0,334.1,275.34
2018,5,22,17,0,259.0,149.0,4.1,14.9,258.0,343.84,284.95
2018,5,22,17,15,267.5,132.0,4.0,14.45,231.5,318.38,264.66
2018,5,22,17,30,276.0,115.0,3.9,14.0,205.0,291.42,242.42
2018,5,22,17,45,259.5,97.0,3.8,13.55,170.0,248.8,206.1
2018,5,22,18,0,243.0,79.0,3.7,13.1,135.0,207.39,169.74
2018,5,22,18,15,194.5,62.5,3.6,12.75,100.5,156.12,124.41
2018,5,22,18,30,146.0,46.0,3.5,12.4,66.0,110.05,83.31
2018,5,22,18,45,87.5,30.5,3.35,12.1,41.0,67.79,42.94
2018,5,22,19,0,29.0,15.0,3.2,11.8,16.0,20.44,0.0
2018,5,22,19,15,14.5,7.5,3.2,11.7,8.0,9.42,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.1,11.4,2.0,1.82,0.0
2018,5,23,5,15,0.0,5.0,2.2,11.55,5.0,4.38,0.0
2018,5,23,5,30,0.0,8.0,2.3,11.7,8.0,7.02,0.3
2018,5,23,5,45,0.0,13.0,2.4,11.9,13.0,11.41,4.47
2018,5,23,6,0,0.0,18.0,2.5,12.1,18.0,15.82,8.57
2018,5,23,6,15,0.0,20.5,2.55,12.3,20.5,18.03,10.65
2018,5,23,6,30,0.0,23.0,2.6,12.5,23.0,20.23,12.66
2018,5,23,6,45,0.0,36.0,2.65,12.75,36.0,31.72,22.99
2018,5,23,7,0,0.0,49.0,2.7,13.0,49.0,43.24,33.21
2018,5,23,7,15,0.0,62.0,2.75,13.3,62.0,54.79,43.32
2018,5,23,7,30,0.0,75.0,2.8,13.6,75.0,66.35,50.83
2018,5,23,7,45,0.0,82.0,2.85,13.9,82.0,72.6,55.83
2018,5,23,8,0,0.0,89.0,2.9,14.2,89.0,78.86,60.79
2018,5,23,8,15,0.5,114.5,3.0,14.6,115.0,100.71,78.59
2018,5,23,8,30,1.0,140.0,3.1,15.0,141.0,122.54,96.14
2018,5,23,8,45,1.0,136.5,3.2,15.4,137.5,120.07,93.7
2018,5,23,9,0,1.0,133.0,3.3,15.8,134.0,117.45,91.21
2018,5,23,9,15,1.0,137.5,3.4,16.25,138.5,121.6,94.23
2018,5,23,9,30,1.0,142.0,3.5,16.7,143.0,125.76,97.25
2018,5,23,9,45,1.0,138.0,3.65,17.15,139.0,122.55,94.34
2018,5,23,10,0,1.0,134.0,3.8,17.6,135.0,119.29,91.42
2018,5,23,10,15,4.0,160.0,3.85,17.85,163.5,144.27,111.26
2018,5,23,10,30,7.0,186.0,3.9,18.1,192.0,169.68,131.26
2018,5,23,10,45,9.0,207.5,4.0,18.4,215.5,190.84,147.71
2018,5,23,11,0,11.0,229.0,4.1,18.7,239.0,212.33,164.34
2018,5,23,11,15,12.5,239.0,4.1,18.8,250.5,223.48,172.9
2018,5,23,11,30,14.0,249.0,4.1,18.9,262.0,234.78,181.61
2018,5,23,11,45,19.0,284.0,4.15,19.0,302.0,271.98,210.44
2018,5,23,12,0,24.0,319.0,4.2,19.1,342.0,317.79,245.57
2018,5,23,12,15,23.5,329.0,4.2,19.1,351.5,329.48,254.36
2018,5,23,12,30,23.0,339.0,4.2,19.1,361.0,341.17,263.24
2018,5,23,12,45,32.5,361.0,4.2,19.1,391.5,374.33,288.78
