Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.5,1.7,12.0,9.0,0.0,0.0
2018,6,22,5,0,110.0,15.0,1.8,12.4,18.0,13.64,0.0
2018,6,22,5,15,238.5,26.5,1.9,13.05,50.0,22.03,9.09
2018,6,22,5,30,367.0,38.0,2.0,13.7,82.0,30.99,20.95
2018,6,22,5,45,454.5,46.0,2.15,14.3,126.0,36.37,26.39
2018,6,22,6,0,542.0,54.0,2.3,14.9,170.0,41.63,31.37
2018,6,22,6,15,600.0,59.5,2.2,15.7,219.0,44.57,34.07
2018,6,22,6,30,658.0,65.0,2.1,16.5,268.0,47.46,36.56
2018,6,22,6,45,698.0,70.0,2.0,17.25,319.5,54.59,42.68
2018,6,22,7,0,738.0,75.0,1.9,18.0,371.0,57.09,44.61
2018,6,22,7,15,767.0,79.0,1.8,19.0,423.0,58.62,45.61
2018,6,22,7,30,796.0,83.0,1.7,20.0,475.0,63.93,49.83
2018,6,22,7,45,818.0,85.5,1.6,21.05,525.0,117.29,62.18
2018,6,22,8,0,840.0,88.0,1.5,22.1,575.0,173.29,98.16
2018,6,22,8,15,856.5,91.0,1.5,23.0,623.0,237.95,148.77
2018,6,22,8,30,873.0,94.0,1.5,23.9,671.0,296.66,197.61
2018,6,22,8,45,886.0,96.5,1.5,24.8,715.0,355.1,246.8
2018,6,22,9,0,899.0,99.0,1.5,25.7,759.0,414.08,295.45
2018,6,22,9,15,907.5,101.0,1.55,26.6,797.5,471.05,341.32
2018,6,22,9,30,916.0,103.0,1.6,27.5,836.0,527.56,385.15
2018,6,22,9,45,921.5,106.5,1.65,28.35,869.5,583.02,426.61
2018,6,22,10,0,927.0,110.0,1.7,29.2,903.0,637.26,465.62
2018,6,22,10,15,933.5,110.5,1.75,29.95,930.5,688.18,501.23
2018,6,22,10,30,940.0,111.0,1.8,30.7,958.0,737.49,534.6
2018,6,22,10,45,944.0,111.5,1.85,31.5,978.5,783.17,564.07
2018,6,22,11,0,948.0,112.0,1.9,32.3,999.0,826.59,589.97
2018,6,22,11,15,950.0,112.5,2.0,32.7,1012.0,866.0,614.37
2018,6,22,11,30,952.0,113.0,2.1,33.1,1025.0,902.69,636.9
2018,6,22,11,45,953.0,113.0,2.15,33.5,1031.0,935.21,656.21
2018,6,22,12,0,954.0,113.0,2.2,33.9,1037.0,964.68,673.56
2018,6,22,12,15,952.5,113.5,2.35,34.0,1035.0,989.17,689.63
2018,6,22,12,30,951.0,114.0,2.5,34.1,1033.0,1010.29,703.7
2018,6,22,12,45,947.5,115.5,2.65,34.25,1024.0,1026.96,714.98
2018,6,22,13,0,944.0,117.0,2.8,34.4,1015.0,1040.03,724.13
2018,6,22,13,15,940.5,116.0,2.9,34.35,998.5,1046.97,729.76
2018,6,22,13,30,937.0,115.0,3.0,34.3,982.0,1050.15,733.23
2018,6,22,13,45,932.0,114.0,3.15,34.2,958.5,1048.06,734.15
2018,6,22,14,0,927.0,113.0,3.3,34.1,935.0,1042.23,732.83
2018,6,22,14,15,919.0,112.0,3.4,33.9,904.5,1029.77,727.34
2018,6,22,14,30,911.0,111.0,3.5,33.7,874.0,1013.75,719.67
2018,6,22,14,45,902.0,109.0,3.55,33.45,838.0,992.29,708.34
2018,6,22,15,0,893.0,107.0,3.6,33.2,802.0,967.56,694.92
2018,6,22,15,15,881.5,105.0,3.6,33.2,761.0,937.43,676.92
2018,6,22,15,30,870.0,103.0,3.6,33.2,720.0,904.5,657.05
2018,6,22,15,45,856.0,100.0,3.7,32.45,675.0,865.71,635.61
2018,6,22,16,0,842.0,97.0,3.8,31.7,630.0,831.93,617.14
2018,6,22,16,15,823.5,94.0,3.75,31.15,582.0,784.87,587.95
2018,6,22,16,30,805.0,91.0,3.7,30.6,534.0,736.41,557.31
2018,6,22,16,45,780.5,87.5,3.65,30.0,483.5,681.92,521.82
2018,6,22,17,0,756.0,84.0,3.6,29.4,433.0,627.13,484.41
2018,6,22,17,15,723.0,79.5,3.45,28.5,381.5,565.84,440.4
2018,6,22,17,30,690.0,75.0,3.3,27.6,330.0,507.93,397.3
2018,6,22,17,45,643.5,70.0,3.15,26.65,279.5,441.71,346.29
2018,6,22,18,0,597.0,65.0,3.0,25.7,229.0,378.86,295.96
2018,6,22,18,15,529.5,57.5,2.75,24.5,181.5,307.93,237.83
2018,6,22,18,30,462.0,50.0,2.5,23.3,134.0,243.5,183.37
2018,6,22,18,45,359.5,41.0,2.2,22.15,94.5,173.31,124.25
2018,6,22,19,0,257.0,32.0,1.9,21.0,55.0,114.44,70.23
2018,6,22,19,15,143.5,19.0,1.9,20.4,30.5,54.14,0.0
2018,6,22,19,30,30.0,6.0,1.9,19.8,6.0,9.87,0.0
2018,6,22,19,45,15.0,3.0,1.9,19.25,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,106.0,14.0,1.4,15.8,17.0,12.73,0.0
2018,6,23,5,15,240.0,25.0,1.55,16.55,49.0,20.63,7.76
2018,6,23,5,30,374.0,36.0,1.7,17.3,81.0,29.18,19.06
2018,6,23,5,45,462.5,43.5,1.85,18.1,124.5,34.22,24.09
2018,6,23,6,0,551.0,51.0,2.0,18.9,168.0,39.16,28.67
2018,6,23,6,15,608.5,55.5,2.0,19.65,216.5,41.43,30.75
2018,6,23,6,30,666.0,60.0,2.0,20.4,265.0,47.79,36.25
2018,6,23,6,45,706.0,64.0,2.0,21.2,316.0,49.74,37.77
2018,6,23,7,0,746.0,68.0,2.0,22.0,367.0,51.65,39.18
2018,6,23,7,15,774.5,71.0,2.05,23.0,418.0,52.65,39.74
2018,6,23,7,30,803.0,74.0,2.1,24.0,469.0,56.7,42.86
2018,6,23,7,45,824.5,76.5,2.2,24.95,519.0,118.29,62.05
2018,6,23,8,0,846.0,79.0,2.3,25.9,569.0,174.12,97.3
2018,6,23,8,15,862.0,81.5,2.4,26.7,616.0,231.12,141.58
2018,6,23,8,30,878.0,84.0,2.5,27.5,663.0,289.49,190.14
2018,6,23,8,45,890.5,85.0,2.6,28.3,706.0,346.74,238.66
2018,6,23,9,0,903.0,86.0,2.7,29.1,749.0,404.45,286.84
2018,6,23,9,15,912.0,88.5,2.75,29.85,788.0,462.12,333.68
2018,6,23,9,30,921.0,91.0,2.8,30.6,827.0,519.41,378.62
2018,6,23,9,45,928.0,92.5,2.85,31.35,860.5,574.17,420.17
2018,6,23,10,0,935.0,94.0,2.9,32.1,894.0,627.84,459.46
2018,6,23,10,15,940.0,95.0,3.0,32.7,921.0,678.49,495.82
2018,6,23,10,30,945.0,96.0,3.1,33.3,948.0,727.39,529.92
2018,6,23,10,45,949.0,97.0,3.15,33.95,968.5,773.61,560.19
2018,6,23,11,0,953.0,98.0,3.2,34.6,989.0,817.58,587.25
2018,6,23,11,15,956.0,98.5,3.25,34.9,1003.5,857.87,612.44
2018,6,23,11,30,959.0,99.0,3.3,35.2,1018.0,895.5,635.7
2018,6,23,11,45,960.5,99.5,3.35,35.5,1025.0,929.01,656.19
2018,6,23,12,0,962.0,100.0,3.4,35.8,1032.0,959.49,674.67
2018,6,23,12,15,961.0,100.5,3.45,35.9,1030.5,984.51,690.24
2018,6,23,12,30,960.0,101.0,3.5,36.0,1029.0,1006.14,703.76
2018,6,23,12,45,958.5,102.0,3.55,36.15,1021.5,1024.28,715.02
2018,6,23,13,0,957.0,103.0,3.6,36.3,1014.0,1038.83,724.13
2018,6,23,13,15,954.5,102.0,3.65,36.25,998.0,1046.7,729.83
2018,6,23,13,30,952.0,101.0,3.7,36.2,982.0,1050.78,733.35
2018,6,23,13,45,948.0,100.5,3.75,36.2,959.5,1050.07,733.88
2018,6,23,14,0,944.0,100.0,3.8,36.2,937.0,1045.59,732.21
2018,6,23,14,15,939.0,98.5,3.75,36.1,908.5,1035.32,726.69
2018,6,23,14,30,934.0,97.0,3.7,36.0,880.0,1021.38,719.0
2018,6,23,14,45,926.0,95.5,3.7,35.85,844.5,1000.98,707.81
2018,6,23,15,0,918.0,94.0,3.7,35.7,809.0,977.22,694.54
2018,6,23,15,15,907.5,92.5,3.7,35.7,768.5,947.95,677.3
2018,6,23,15,30,897.0,91.0,3.7,35.7,728.0,915.76,658.15
2018,6,23,15,45,883.5,89.0,3.6,35.2,683.0,877.7,635.81
2018,6,23,16,0,870.0,87.0,3.5,34.7,638.0,837.33,611.71
2018,6,23,16,15,852.5,84.0,3.45,34.25,589.5,790.54,583.07
2018,6,23,16,30,835.0,81.0,3.4,33.8,541.0,748.26,557.06
2018,6,23,16,45,811.5,78.0,3.3,33.35,490.0,693.93,521.92
2018,6,23,17,0,788.0,75.0,3.2,32.9,439.0,639.17,485.38
2018,6,23,17,15,754.5,72.0,3.05,31.85,387.5,577.93,442.54
2018,6,23,17,30,721.0,69.0,2.9,30.8,336.0,517.84,398.9
2018,6,23,17,45,674.5,64.5,2.75,29.75,284.5,452.43,349.48
2018,6,23,18,0,628.0,60.0,2.6,28.7,233.0,388.67,299.35
2018,6,23,18,15,558.5,54.0,2.55,27.4,185.0,316.98,241.75
2018,6,23,18,30,489.0,48.0,2.5,26.1,137.0,251.93,187.57
2018,6,23,18,45,383.5,39.5,2.45,24.8,96.5,179.81,127.62
2018,6,23,19,0,278.0,31.0,2.4,23.5,56.0,119.39,72.77
2018,6,23,19,15,157.5,18.5,2.6,22.75,31.0,56.99,0.0
2018,6,23,19,30,37.0,6.0,2.8,22.0,6.0,10.93,0.0
2018,6,23,19,45,18.5,3.0,3.0,21.25,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.2,14.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.3,14.9,13.0,10.01,0.0
2018,6,24,5,15,150.5,26.0,3.35,15.4,41.0,20.41,7.42
2018,6,24,5,30,238.0,41.0,3.4,15.9,69.0,31.81,21.36
2018,6,24,5,45,309.0,54.0,3.5,16.4,108.5,41.28,30.38
2018,6,24,6,0,380.0,67.0,3.6,16.9,148.0,50.44,38.8
2018,6,24,6,15,437.0,78.0,3.65,17.5,194.0,57.76,45.38
2018,6,24,6,30,494.0,89.0,3.7,18.1,240.0,66.11,52.66
2018,6,24,6,45,538.0,97.0,3.75,18.7,289.0,69.84,55.73
2018,6,24,7,0,582.0,105.0,3.8,19.3,338.0,73.37,58.51
2018,6,24,7,15,616.5,111.5,3.8,19.9,388.0,75.47,59.99
2018,6,24,7,30,651.0,118.0,3.8,20.5,438.0,79.4,63.01
2018,6,24,7,45,678.5,122.5,3.85,21.15,486.5,126.69,75.05
2018,6,24,8,0,706.0,127.0,3.9,21.8,535.0,177.38,107.74
2018,6,24,8,15,728.0,131.5,3.9,22.3,582.5,230.23,149.18
2018,6,24,8,30,750.0,136.0,3.9,22.8,630.0,285.41,195.46
2018,6,24,8,45,767.0,138.5,3.95,23.35,673.0,344.6,245.74
2018,6,24,9,0,784.0,141.0,4.0,23.9,716.0,399.36,292.17
2018,6,24,9,15,805.0,140.0,4.05,24.3,757.5,453.97,337.71
2018,6,24,9,30,826.0,139.0,4.1,24.7,799.0,509.71,382.96
2018,6,24,9,45,846.5,135.5,4.15,25.1,836.0,563.92,425.9
2018,6,24,10,0,867.0,132.0,4.2,25.5,873.0,619.06,468.32
2018,6,24,10,15,874.5,133.0,4.2,25.75,900.5,668.4,505.54
2018,6,24,10,30,882.0,134.0,4.2,26.0,928.0,716.37,540.81
2018,6,24,10,45,888.0,134.5,4.25,26.3,949.5,761.26,573.13
2018,6,24,11,0,894.0,135.0,4.3,26.6,971.0,804.22,602.27
2018,6,24,11,15,898.0,135.5,4.35,26.7,985.5,843.5,628.62
2018,6,24,11,30,902.0,136.0,4.4,26.8,1000.0,880.36,653.18
2018,6,24,11,45,905.0,135.5,4.45,26.9,1007.0,912.95,674.74
2018,6,24,12,0,908.0,135.0,4.5,27.0,1014.0,942.78,694.42
2018,6,24,12,15,910.5,134.0,4.5,27.05,1014.5,968.83,711.45
2018,6,24,12,30,913.0,133.0,4.5,27.1,1015.0,991.82,726.48
2018,6,24,12,45,914.5,130.0,4.5,27.15,1007.0,1008.75,737.56
2018,6,24,13,0,916.0,127.0,4.5,27.2,999.0,1022.22,746.47
2018,6,24,13,15,912.0,127.0,4.5,27.15,983.0,1029.63,751.82
2018,6,24,13,30,908.0,127.0,4.5,27.1,967.0,1033.4,754.94
2018,6,24,13,45,901.5,126.5,4.5,27.0,943.5,1030.55,754.01
2018,6,24,14,0,895.0,126.0,4.5,26.9,920.0,1024.07,750.86
2018,6,24,14,15,887.0,125.0,4.55,26.65,890.5,1012.05,744.89
2018,6,24,14,30,879.0,124.0,4.6,26.4,861.0,996.59,736.81
2018,6,24,14,45,869.0,122.5,4.6,26.2,825.5,975.37,724.47
2018,6,24,15,0,859.0,121.0,4.6,26.0,790.0,951.03,710.06
2018,6,24,15,15,847.0,118.5,4.6,26.0,749.5,929.93,697.3
2018,6,24,15,30,835.0,116.0,4.6,26.0,709.0,896.62,676.13
2018,6,24,15,45,818.0,113.5,4.6,25.2,664.0,856.43,652.21
2018,6,24,16,0,801.0,111.0,4.6,24.4,619.0,814.26,626.49
2018,6,24,16,15,777.0,108.0,4.6,23.85,569.5,764.19,593.96
2018,6,24,16,30,753.0,105.0,4.6,23.3,520.0,713.19,560.12
2018,6,24,16,45,724.5,101.5,4.6,22.75,470.0,660.79,524.39
2018,6,24,17,0,696.0,98.0,4.6,22.2,420.0,605.62,484.18
2018,6,24,17,15,659.5,93.0,4.55,21.55,369.5,544.17,437.91
2018,6,24,17,30,623.0,88.0,4.5,20.9,319.0,484.36,391.41
2018,6,24,17,45,573.5,81.0,4.4,20.2,269.0,417.37,337.62
2018,6,24,18,0,524.0,74.0,4.3,19.5,219.0,354.15,285.13
2018,6,24,18,15,458.0,65.5,4.15,18.85,173.5,286.37,227.46
2018,6,24,18,30,392.0,57.0,4.0,18.2,128.0,224.91,173.9
2018,6,24,18,45,302.5,44.5,3.85,17.55,89.5,157.91,116.01
2018,6,24,19,0,213.0,32.0,3.7,16.9,51.0,103.34,65.13
2018,6,24,19,15,120.5,18.5,3.6,16.55,28.0,49.23,0.0
2018,6,24,19,30,28.0,5.0,3.5,16.2,5.0,8.71,0.0
2018,6,24,19,45,14.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.0,3.35,13.25,2.0,0.0,0.0
2018,6,25,5,0,14.0,4.0,3.5,13.4,4.0,3.64,0.0
2018,6,25,5,15,72.0,15.5,3.6,13.8,23.0,12.02,1.93
2018,6,25,5,30,130.0,27.0,3.7,14.2,42.0,20.7,12.03
2018,6,25,5,45,103.5,24.5,3.8,14.55,40.0,18.34,10.49
2018,6,25,6,0,77.0,22.0,3.9,14.9,38.0,16.08,8.67
2018,6,25,6,15,38.5,22.5,3.9,15.3,30.5,18.14,10.57
2018,6,25,6,30,0.0,23.0,3.9,15.7,23.0,20.24,12.44
2018,6,25,6,45,0.0,34.0,3.85,16.1,34.0,29.96,21.05
2018,6,25,7,0,0.0,45.0,3.8,16.5,45.0,39.7,29.57
2018,6,25,7,15,0.0,78.0,3.75,17.05,78.0,69.01,55.08
2018,6,25,7,30,0.0,111.0,3.7,17.6,111.0,96.14,78.24
2018,6,25,7,45,2.0,137.5,3.65,18.1,138.5,117.99,92.13
2018,6,25,8,0,4.0,164.0,3.6,18.6,166.0,140.23,109.58
2018,6,25,8,15,27.5,206.0,3.6,19.1,224.0,172.54,133.97
2018,6,25,8,30,51.0,248.0,3.6,19.6,282.0,213.41,165.06
2018,6,25,8,45,74.5,288.0,3.6,20.15,341.0,256.27,197.58
2018,6,25,9,0,98.0,328.0,3.6,20.7,400.0,302.59,232.6
2018,6,25,9,15,244.0,313.0,3.6,21.15,504.5,353.05,269.77
2018,6,25,9,30,390.0,298.0,3.6,21.6,609.0,426.25,325.33
2018,6,25,9,45,639.0,207.0,3.65,22.1,742.0,510.23,389.95
2018,6,25,10,0,888.0,116.0,3.7,22.6,875.0,617.66,471.95
2018,6,25,10,15,895.0,117.0,3.75,22.9,902.5,667.57,509.68
2018,6,25,10,30,902.0,118.0,3.8,23.2,930.0,716.02,545.65
2018,6,25,10,45,907.5,118.5,3.9,23.55,951.0,761.3,578.59
2018,6,25,11,0,913.0,119.0,4.0,23.9,972.0,804.56,607.75
2018,6,25,11,15,917.0,119.0,4.05,24.05,986.5,844.0,634.27
2018,6,25,11,30,921.0,119.0,4.1,24.2,1001.0,880.96,658.93
2018,6,25,11,45,923.0,119.0,4.15,24.3,1007.5,913.57,680.66
2018,6,25,12,0,925.0,119.0,4.2,24.4,1014.0,943.31,700.4
2018,6,25,12,15,927.0,117.0,4.3,24.4,1013.5,968.21,717.45
2018,6,25,12,30,929.0,115.0,4.4,24.4,1013.0,989.92,732.44
2018,6,25,12,45,930.5,113.0,4.45,24.35,1005.5,1007.81,744.85
2018,6,25,13,0,932.0,111.0,4.5,24.3,998.0,1022.22,755.05
2018,6,25,13,15,929.0,110.0,4.55,24.2,982.0,1029.59,760.93
2018,6,25,13,30,926.0,109.0,4.6,24.1,966.0,1033.25,764.63
2018,6,25,13,45,922.0,107.5,4.65,23.95,943.5,1031.68,765.16
2018,6,25,14,0,918.0,106.0,4.7,23.8,921.0,1026.4,763.36
2018,6,25,14,15,913.0,104.5,4.7,23.6,892.5,1016.47,758.27
2018,6,25,14,30,908.0,103.0,4.7,23.4,864.0,1002.95,750.9
2018,6,25,14,45,900.5,100.5,4.65,23.2,829.0,982.46,738.46
2018,6,25,15,0,893.0,98.0,4.6,23.0,794.0,958.66,723.84
2018,6,25,15,15,882.0,96.5,4.6,23.0,754.0,929.56,705.43
2018,6,25,15,30,871.0,95.0,4.6,23.0,714.0,897.67,685.02
2018,6,25,15,45,859.0,92.0,4.55,22.2,670.0,860.61,662.65
2018,6,25,16,0,847.0,89.0,4.5,21.4,626.0,821.22,638.31
2018,6,25,16,15,831.5,86.0,4.45,20.85,579.5,776.91,609.41
2018,6,25,16,30,816.0,83.0,4.4,20.3,533.0,737.07,583.35
2018,6,25,16,45,794.0,80.0,4.35,19.8,483.5,684.63,547.26
2018,6,25,17,0,772.0,77.0,4.3,19.3,434.0,631.66,509.57
2018,6,25,17,15,741.5,73.0,4.25,18.7,383.5,571.89,464.31
2018,6,25,17,30,711.0,69.0,4.2,18.1,333.0,513.04,418.21
2018,6,25,17,45,668.0,64.5,4.15,17.5,283.0,449.99,367.04
2018,6,25,18,0,625.0,60.0,4.1,16.9,233.0,388.23,315.06
2018,6,25,18,15,561.5,53.5,4.0,16.35,185.5,318.65,255.02
2018,6,25,18,30,498.0,47.0,3.9,15.8,138.0,255.1,198.53
2018,6,25,18,45,399.5,39.0,3.8,15.3,98.0,185.14,136.87
2018,6,25,19,0,301.0,31.0,3.7,14.8,58.0,126.0,80.17
2018,6,25,19,15,175.0,19.0,3.65,14.5,32.5,61.44,0.0
2018,6,25,19,30,49.0,7.0,3.6,14.2,7.0,13.69,0.0
2018,6,25,19,45,24.5,3.5,3.5,13.9,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,2.9,12.0,16.0,11.82,0.0
2018,6,26,5,15,217.0,26.0,3.0,12.55,47.5,21.69,7.75
2018,6,26,5,30,343.0,39.0,3.1,13.1,79.0,32.07,21.8
2018,6,26,5,45,432.0,47.5,3.15,13.6,122.0,37.81,27.68
2018,6,26,6,0,521.0,56.0,3.2,14.1,165.0,43.41,33.02
2018,6,26,6,15,580.5,62.5,3.15,14.7,214.5,47.07,36.41
2018,6,26,6,30,640.0,69.0,3.1,15.3,264.0,50.62,39.55
2018,6,26,6,45,682.5,73.0,3.1,15.85,315.0,52.05,40.68
2018,6,26,7,0,725.0,77.0,3.1,16.4,366.0,58.74,46.37
2018,6,26,7,15,755.5,81.0,3.1,17.05,418.0,60.21,47.37
2018,6,26,7,30,786.0,85.0,3.1,17.7,470.0,62.26,48.87
2018,6,26,7,45,809.0,88.5,3.1,18.35,520.5,115.8,62.96
2018,6,26,8,0,832.0,92.0,3.1,19.0,571.0,172.13,99.27
2018,6,26,8,15,849.5,94.5,3.1,19.6,619.0,229.23,144.69
2018,6,26,8,30,867.0,97.0,3.1,20.2,667.0,294.33,199.89
2018,6,26,8,45,881.5,98.0,3.15,20.8,711.0,351.81,250.04
2018,6,26,9,0,896.0,99.0,3.2,21.4,755.0,409.97,300.2
2018,6,26,9,15,904.5,102.0,3.25,21.9,794.0,467.66,348.95
2018,6,26,9,30,913.0,105.0,3.3,22.4,833.0,524.93,395.85
2018,6,26,9,45,918.5,108.0,3.35,22.95,866.5,579.95,439.48
2018,6,26,10,0,924.0,111.0,3.4,23.5,900.0,633.77,480.75
2018,6,26,10,15,931.0,111.5,3.5,23.85,928.0,685.01,519.5
2018,6,26,10,30,938.0,112.0,3.6,24.2,956.0,734.7,556.12
2018,6,26,10,45,943.0,112.0,3.7,24.5,977.0,780.75,589.17
2018,6,26,11,0,948.0,112.0,3.8,24.8,998.0,824.64,618.53
2018,6,26,11,15,951.0,112.0,3.9,24.9,1011.5,864.59,645.46
2018,6,26,11,30,954.0,112.0,4.0,25.0,1025.0,901.88,670.47
2018,6,26,11,45,956.5,111.0,4.1,25.1,1031.5,935.04,692.61
2018,6,26,12,0,959.0,110.0,4.2,25.2,1038.0,965.21,712.74
2018,6,26,12,15,961.0,108.5,4.3,25.15,1037.5,991.33,730.62
2018,6,26,12,30,963.0,107.0,4.4,25.1,1037.0,1014.16,746.39
2018,6,26,12,45,964.5,104.5,4.45,25.05,1029.5,1032.08,758.72
2018,6,26,13,0,966.0,102.0,4.5,25.0,1022.0,1046.37,768.78
2018,6,26,13,15,964.0,101.5,4.55,24.9,1006.5,1055.47,775.7
2018,6,26,13,30,962.0,101.0,4.6,24.8,991.0,1060.77,780.48
2018,6,26,13,45,960.0,99.0,4.65,24.65,969.0,1060.68,782.03
2018,6,26,14,0,958.0,97.0,4.7,24.5,947.0,1056.71,781.17
2018,6,26,14,15,953.0,95.0,4.75,24.2,917.5,1045.94,776.4
2018,6,26,14,30,948.0,93.0,4.8,23.9,888.0,1031.43,769.23
2018,6,26,14,45,941.0,91.5,4.8,23.6,853.0,1011.89,758.3
2018,6,26,15,0,934.0,90.0,4.8,23.3,818.0,988.91,745.07
2018,6,26,15,15,924.0,88.0,4.8,23.3,777.0,959.28,726.4
2018,6,26,15,30,914.0,86.0,4.8,23.3,736.0,926.65,705.62
2018,6,26,15,45,902.0,83.5,4.75,22.45,691.0,888.9,683.11
2018,6,26,16,0,890.0,81.0,4.7,21.6,646.0,848.68,658.54
2018,6,26,16,15,874.0,78.5,4.65,21.05,597.5,803.01,628.86
2018,6,26,16,30,858.0,76.0,4.6,20.5,549.0,755.67,597.48
2018,6,26,16,45,837.0,73.0,4.55,19.95,498.5,702.72,561.3
2018,6,26,17,0,816.0,70.0,4.5,19.4,448.0,654.1,527.63
2018,6,26,17,15,786.5,66.5,4.4,18.85,396.0,593.61,481.61
2018,6,26,17,30,757.0,63.0,4.3,18.3,344.0,533.87,434.67
2018,6,26,17,45,716.0,59.0,4.2,17.7,293.0,468.41,381.56
2018,6,26,18,0,675.0,55.0,4.1,17.1,242.0,405.56,328.64
2018,6,26,18,15,613.0,49.5,3.95,16.55,193.5,334.91,267.58
2018,6,26,18,30,551.0,44.0,3.8,16.0,145.0,272.21,211.46
2018,6,26,18,45,447.5,37.0,3.65,15.45,103.0,198.82,146.74
2018,6,26,19,0,344.0,30.0,3.5,14.9,61.0,136.75,87.02
2018,6,26,19,15,207.0,19.0,3.45,14.55,34.5,68.23,0.0
2018,6,26,19,30,70.0,8.0,3.4,14.2,8.0,17.79,0.0
2018,6,26,19,45,35.0,4.0,3.35,13.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.5,3.3,12.2,8.0,0.0,0.0
2018,6,27,5,0,93.0,13.0,3.4,12.3,16.0,11.82,0.0
2018,6,27,5,15,223.5,26.0,3.45,12.7,48.0,21.75,7.38
2018,6,27,5,30,354.0,39.0,3.5,13.1,80.0,32.15,21.82
2018,6,27,5,45,393.0,43.5,3.6,13.5,109.0,34.17,24.47
2018,6,27,6,0,432.0,48.0,3.7,13.9,138.0,36.34,26.76
2018,6,27,6,15,216.0,49.0,3.65,14.4,94.0,35.69,26.31
2018,6,27,6,30,0.0,50.0,3.6,14.9,50.0,44.12,33.83
2018,6,27,6,45,0.0,63.5,3.6,15.4,63.5,56.11,44.35
2018,6,27,7,0,0.0,77.0,3.6,15.9,77.0,67.95,54.58
2018,6,27,7,15,1.0,103.0,3.6,16.45,103.5,89.24,72.87
2018,6,27,7,30,2.0,129.0,3.6,17.0,130.0,110.0,90.39
2018,6,27,7,45,13.0,166.0,3.6,17.55,173.5,140.34,110.24
2018,6,27,8,0,24.0,203.0,3.6,18.1,217.0,172.21,134.77
2018,6,27,8,15,169.0,210.5,3.6,18.65,320.5,196.07,147.08
2018,6,27,8,30,314.0,218.0,3.6,19.2,424.0,243.84,180.22
2018,6,27,8,45,419.5,219.0,3.65,19.7,514.0,293.73,218.3
2018,6,27,9,0,525.0,220.0,3.7,20.2,604.0,361.45,271.3
2018,6,27,9,15,687.0,175.5,3.75,20.6,706.0,427.21,322.99
2018,6,27,9,30,849.0,131.0,3.8,21.0,808.0,512.1,389.66
2018,6,27,9,45,879.5,124.0,3.85,21.4,851.0,571.68,437.08
2018,6,27,10,0,910.0,117.0,3.9,21.8,894.0,630.0,482.48
2018,6,27,10,15,916.5,118.0,3.95,22.05,921.5,680.77,521.35
2018,6,27,10,30,923.0,119.0,4.0,22.3,949.0,729.98,558.11
2018,6,27,10,45,928.0,119.0,4.1,22.55,969.5,775.49,591.57
2018,6,27,11,0,933.0,119.0,4.2,22.8,990.0,818.89,621.11
2018,6,27,11,15,936.0,119.0,4.3,22.85,1004.0,858.39,648.22
2018,6,27,11,30,939.0,119.0,4.4,22.9,1018.0,895.28,673.43
2018,6,27,11,45,941.5,119.0,4.5,22.9,1025.0,929.0,696.63
2018,6,27,12,0,944.0,119.0,4.6,22.9,1032.0,959.82,718.04
2018,6,27,12,15,943.5,119.0,4.7,22.75,1031.0,984.85,736.01
2018,6,27,12,30,943.0,119.0,4.8,22.6,1030.0,1006.58,751.89
2018,6,27,12,45,941.5,118.5,4.85,22.5,1021.5,1023.45,764.05
2018,6,27,13,0,940.0,118.0,4.9,22.4,1013.0,1036.75,773.94
2018,6,27,13,15,938.0,117.0,4.95,22.15,997.5,1045.41,781.33
2018,6,27,13,30,936.0,116.0,5.0,21.9,982.0,1050.33,786.37
2018,6,27,13,45,932.0,113.5,5.05,21.7,958.5,1047.99,786.5
2018,6,27,14,0,928.0,111.0,5.1,21.5,935.0,1041.85,784.22
2018,6,27,14,15,922.5,109.0,5.15,21.2,905.5,1031.01,779.18
2018,6,27,14,30,917.0,107.0,5.2,20.9,876.0,1016.54,771.73
2018,6,27,14,45,909.5,105.0,5.2,20.55,841.0,996.61,760.34
2018,6,27,15,0,902.0,103.0,5.2,20.2,806.0,973.34,746.66
2018,6,27,15,15,891.0,101.0,5.2,20.2,765.5,943.64,727.43
2018,6,27,15,30,880.0,99.0,5.2,20.2,725.0,911.08,706.14
2018,6,27,15,45,867.5,95.5,5.2,19.4,680.0,872.88,682.83
2018,6,27,16,0,855.0,92.0,5.2,18.6,635.0,832.32,657.45
2018,6,27,16,15,839.0,89.0,5.2,18.1,587.5,794.04,632.57
2018,6,27,16,30,823.0,86.0,5.2,17.6,540.0,747.04,600.73
2018,6,27,16,45,799.5,82.0,5.2,17.15,489.0,692.06,562.09
2018,6,27,17,0,776.0,78.0,5.2,16.7,438.0,636.66,521.83
2018,6,27,17,15,722.0,76.5,5.1,16.2,380.5,564.5,465.37
2018,6,27,17,30,668.0,75.0,5.0,15.7,323.0,497.56,411.44
2018,6,27,17,45,570.5,74.0,4.95,15.25,263.5,409.36,338.68
2018,6,27,18,0,473.0,73.0,4.9,14.8,204.0,329.5,271.08
2018,6,27,18,15,403.0,63.5,4.75,14.35,159.5,261.63,212.1
2018,6,27,18,30,333.0,54.0,4.6,13.9,115.0,198.04,155.96
2018,6,27,18,45,282.0,42.5,4.45,13.5,83.5,149.7,111.91
2018,6,27,19,0,231.0,31.0,4.3,13.1,52.0,107.41,69.1
2018,6,27,19,15,136.0,19.0,4.2,12.95,29.5,53.43,0.0
2018,6,27,19,30,41.0,7.0,4.1,12.8,7.0,12.55,0.0
2018,6,27,19,45,20.5,3.5,4.0,12.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,26.0,6.5,3.75,12.95,7.0,0.0,0.0
2018,6,28,5,0,52.0,13.0,3.8,13.1,14.0,11.82,0.0
2018,6,28,5,15,159.0,27.5,3.85,13.5,43.0,21.67,6.83
2018,6,28,5,30,266.0,42.0,3.9,13.9,72.0,32.72,22.18
2018,6,28,5,45,361.5,50.5,4.0,14.35,113.0,40.46,29.87
2018,6,28,6,0,457.0,59.0,4.1,14.8,154.0,45.9,35.09
2018,6,28,6,15,520.5,66.0,4.05,15.25,202.0,49.8,38.74
2018,6,28,6,30,584.0,73.0,4.0,15.7,250.0,53.6,42.11
2018,6,28,6,45,629.5,77.5,4.0,16.2,300.0,55.22,43.42
2018,6,28,7,0,675.0,82.0,4.0,16.7,350.0,56.82,44.62
2018,6,28,7,15,708.5,85.5,4.0,17.15,400.5,57.56,45.05
2018,6,28,7,30,742.0,89.0,4.0,17.6,451.0,64.3,50.67
2018,6,28,7,45,768.5,92.0,4.0,18.05,501.5,114.12,63.52
2018,6,28,8,0,795.0,95.0,4.0,18.5,552.0,168.11,98.0
2018,6,28,8,15,814.5,97.5,3.95,18.95,599.5,223.42,142.0
2018,6,28,8,30,834.0,100.0,3.9,19.4,647.0,280.66,191.17
2018,6,28,8,45,849.0,101.5,3.9,19.85,690.5,343.08,245.5
2018,6,28,9,0,864.0,103.0,3.9,20.3,734.0,400.04,295.11
2018,6,28,9,15,875.0,105.0,3.9,20.7,773.0,456.29,343.2
2018,6,28,9,30,886.0,107.0,3.9,21.1,812.0,512.41,389.77
2018,6,28,9,45,895.0,107.5,3.9,21.45,845.5,565.9,433.03
2018,6,28,10,0,904.0,108.0,3.9,21.8,879.0,618.54,474.32
2018,6,28,10,15,909.5,109.5,3.95,22.1,906.0,668.75,512.81
2018,6,28,10,30,915.0,111.0,4.0,22.4,933.0,717.34,549.11
2018,6,28,10,45,919.0,111.0,4.05,22.7,953.0,761.74,581.41
2018,6,28,11,0,923.0,111.0,4.1,23.0,973.0,803.97,609.89
2018,6,28,11,15,925.5,112.0,4.15,23.1,987.0,843.53,636.76
2018,6,28,11,30,928.0,113.0,4.2,23.2,1001.0,880.5,661.69
2018,6,28,11,45,929.0,112.5,4.25,23.35,1006.5,912.1,682.7
2018,6,28,12,0,930.0,112.0,4.3,23.5,1012.0,940.73,701.67
2018,6,28,12,15,931.5,111.0,4.3,23.55,1011.5,966.26,718.56
2018,6,28,12,30,933.0,110.0,4.3,23.6,1011.0,988.6,733.32
2018,6,28,12,45,934.0,107.5,4.35,23.65,1003.0,1005.67,744.91
2018,6,28,13,0,935.0,105.0,4.4,23.7,995.0,1019.2,754.26
2018,6,28,13,15,931.5,105.0,4.4,23.6,979.5,1027.17,760.19
2018,6,28,13,30,928.0,105.0,4.4,23.5,964.0,1031.45,763.82
2018,6,28,13,45,923.5,104.0,4.4,23.45,941.5,1030.0,763.65
2018,6,28,14,0,919.0,103.0,4.4,23.4,919.0,1024.83,761.16
2018,6,28,14,15,913.0,102.0,4.45,23.2,890.5,1014.54,756.11
2018,6,28,14,30,907.0,101.0,4.5,23.0,862.0,1000.69,748.81
2018,6,28,14,45,898.5,99.5,4.5,22.8,827.0,980.44,736.98
2018,6,28,15,0,890.0,98.0,4.5,22.6,792.0,956.92,722.98
2018,6,28,15,15,879.0,96.0,4.5,22.6,752.0,927.45,704.29
2018,6,28,15,30,868.0,94.0,4.5,22.6,712.0,895.15,683.62
2018,6,28,15,45,854.5,92.0,4.45,21.85,668.0,858.08,661.08
2018,6,28,16,0,841.0,90.0,4.4,21.1,624.0,818.78,636.66
2018,6,28,16,15,822.5,87.5,4.4,20.6,576.5,779.49,611.58
2018,6,28,16,30,804.0,85.0,4.4,20.1,529.0,731.8,579.86
2018,6,28,16,45,780.0,82.0,4.4,19.6,479.5,678.4,543.23
2018,6,28,17,0,756.0,79.0,4.4,19.1,430.0,624.66,504.96
2018,6,28,17,15,723.5,75.5,4.35,18.4,379.5,564.87,459.7
2018,6,28,17,30,691.0,72.0,4.3,17.7,329.0,508.13,415.23
2018,6,28,17,45,645.0,67.5,4.3,17.05,279.0,442.66,362.2
2018,6,28,18,0,599.0,63.0,4.3,16.4,229.0,380.48,309.92
2018,6,28,18,15,523.0,57.0,4.2,15.85,181.0,307.21,246.85
2018,6,28,18,30,447.0,51.0,4.1,15.3,133.0,241.25,188.66
2018,6,28,18,45,346.0,41.5,4.0,14.8,93.5,171.4,127.45
2018,6,28,19,0,245.0,32.0,3.9,14.3,54.0,112.58,72.25
2018,6,28,19,15,141.5,19.5,3.85,14.05,30.5,55.27,0.0
2018,6,28,19,30,38.0,7.0,3.8,13.8,7.0,12.12,0.0
2018,6,28,19,45,19.0,3.5,3.8,13.55,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,6.5,2.1,12.35,7.5,0.0,0.0
2018,6,29,5,0,98.0,13.0,2.3,12.6,15.0,11.82,0.0
2018,6,29,5,15,228.5,23.5,2.35,13.2,45.0,19.44,5.1
2018,6,29,5,30,359.0,34.0,2.4,13.8,75.0,27.57,17.8
2018,6,29,5,45,448.0,41.5,2.45,14.4,117.5,32.66,23.05
2018,6,29,6,0,537.0,49.0,2.5,15.0,160.0,37.65,27.79
2018,6,29,6,15,595.0,54.5,2.45,15.7,208.5,40.77,30.68
2018,6,29,6,30,653.0,60.0,2.4,16.4,257.0,47.93,36.99
2018,6,29,6,45,693.5,64.0,2.4,17.15,307.5,49.86,38.54
2018,6,29,7,0,734.0,68.0,2.4,17.9,358.0,51.75,39.98
2018,6,29,7,15,763.0,71.0,2.4,18.75,408.5,52.74,40.56
2018,6,29,7,30,792.0,74.0,2.4,19.6,459.0,53.7,41.1
2018,6,29,7,45,814.5,76.5,2.4,20.5,509.0,104.89,54.07
2018,6,29,8,0,837.0,79.0,2.4,21.4,559.0,168.18,95.03
2018,6,29,8,15,853.5,81.0,2.5,22.2,606.0,224.4,138.96
2018,6,29,8,30,870.0,83.0,2.6,23.0,653.0,282.06,187.66
2018,6,29,8,45,883.0,85.0,2.65,23.85,697.0,339.87,237.37
2018,6,29,9,0,896.0,87.0,2.7,24.7,741.0,398.25,286.86
2018,6,29,9,15,903.5,90.0,2.8,25.35,779.5,455.47,334.54
2018,6,29,9,30,911.0,93.0,2.9,26.0,818.0,512.18,380.31
2018,6,29,9,45,915.5,96.0,3.05,26.65,850.5,566.58,422.98
2018,6,29,10,0,920.0,99.0,3.2,27.3,883.0,619.68,463.31
2018,6,29,10,15,925.5,100.5,3.25,27.8,910.5,670.63,500.85
2018,6,29,10,30,931.0,102.0,3.3,28.3,938.0,719.93,536.13
2018,6,29,10,45,934.5,102.5,3.4,28.85,958.0,765.06,567.28
2018,6,29,11,0,938.0,103.0,3.5,29.4,978.0,807.95,594.87
2018,6,29,11,15,940.5,103.0,3.55,29.7,991.5,847.17,620.1
2018,6,29,11,30,943.0,103.0,3.6,30.0,1005.0,883.74,643.36
2018,6,29,11,45,944.0,103.5,3.7,30.35,1011.5,916.66,664.24
2018,6,29,12,0,945.0,104.0,3.8,30.7,1018.0,946.58,683.09
2018,6,29,12,15,943.5,105.0,3.9,30.75,1017.0,971.55,699.54
2018,6,29,12,30,942.0,106.0,4.0,30.8,1016.0,993.2,713.92
2018,6,29,12,45,938.0,107.5,4.1,30.9,1007.0,1009.5,724.79
2018,6,29,13,0,934.0,109.0,4.2,31.0,998.0,1022.21,733.47
2018,6,29,13,15,931.5,107.5,4.25,30.95,982.0,1029.77,739.11
2018,6,29,13,30,929.0,106.0,4.3,30.9,966.0,1033.6,742.5
2018,6,29,13,45,924.5,105.0,4.4,30.8,943.5,1032.22,743.12
2018,6,29,14,0,920.0,104.0,4.5,30.7,921.0,1027.11,741.48
2018,6,29,14,15,914.0,102.5,4.5,30.5,892.0,1016.34,736.01
2018,6,29,14,30,908.0,101.0,4.5,30.3,863.0,1002.0,728.32
2018,6,29,14,45,900.5,99.5,4.55,30.05,828.5,982.73,717.89
2018,6,29,15,0,893.0,98.0,4.6,29.8,794.0,960.17,705.29
2018,6,29,15,15,882.5,96.0,4.6,29.8,754.0,931.12,687.39
2018,6,29,15,30,872.0,94.0,4.6,29.8,714.0,899.23,667.55
2018,6,29,15,45,859.0,91.5,4.55,29.1,670.0,861.94,645.51
2018,6,29,16,0,846.0,89.0,4.5,28.4,626.0,822.36,621.6
2018,6,29,16,15,830.0,85.0,4.4,27.85,578.5,776.61,592.42
2018,6,29,16,30,814.0,81.0,4.3,27.3,531.0,735.34,566.0
2018,6,29,16,45,792.0,78.0,4.25,26.8,481.5,683.02,531.09
2018,6,29,17,0,770.0,75.0,4.2,26.3,432.0,630.18,494.77
2018,6,29,17,15,739.5,71.0,4.05,25.5,381.5,570.5,451.04
2018,6,29,17,30,709.0,67.0,3.9,24.7,331.0,511.75,406.49
2018,6,29,17,45,666.0,62.5,3.75,23.95,281.0,446.91,355.45
2018,6,29,18,0,623.0,58.0,3.6,23.2,231.0,386.9,306.29
2018,6,29,18,15,560.0,52.0,3.35,22.25,184.0,318.1,248.73
2018,6,29,18,30,497.0,46.0,3.1,21.3,137.0,255.27,194.45
2018,6,29,18,45,398.5,38.0,2.9,20.4,97.0,185.14,134.27
2018,6,29,19,0,300.0,30.0,2.7,19.5,57.0,125.94,78.94
2018,6,29,19,15,176.5,19.0,2.75,19.0,32.5,62.42,0.0
2018,6,29,19,30,53.0,8.0,2.8,18.5,8.0,15.34,0.0
2018,6,29,19,45,26.5,4.0,2.9,18.0,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.4,15.1,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.5,15.4,15.0,10.91,0.0
2018,6,30,5,15,268.0,22.0,1.6,16.1,46.5,18.11,3.76
2018,6,30,5,30,410.0,32.0,1.7,16.8,78.0,25.89,16.1
2018,6,30,5,45,495.5,38.5,1.8,17.45,121.0,30.24,20.63
2018,6,30,6,0,581.0,45.0,1.9,18.1,164.0,37.68,27.44
2018,6,30,6,15,635.5,49.5,1.85,18.9,212.5,40.39,29.93
2018,6,30,6,30,690.0,54.0,1.8,19.7,261.0,43.1,32.26
2018,6,30,6,45,728.0,57.5,1.75,20.5,312.0,44.86,33.65
2018,6,30,7,0,766.0,61.0,1.7,21.3,363.0,46.59,34.94
2018,6,30,7,15,793.0,64.5,1.65,22.3,414.5,48.18,36.04
2018,6,30,7,30,820.0,68.0,1.6,23.3,466.0,57.92,44.06
2018,6,30,7,45,840.0,70.5,1.55,24.35,515.5,109.38,56.24
2018,6,30,8,0,860.0,73.0,1.5,25.4,565.0,165.82,90.55
2018,6,30,8,15,875.5,74.5,1.6,26.25,612.0,222.75,134.13
2018,6,30,8,30,891.0,76.0,1.7,27.1,659.0,280.98,182.34
2018,6,30,8,45,902.5,78.0,1.75,27.95,702.5,339.48,231.62
2018,6,30,9,0,914.0,80.0,1.8,28.8,746.0,398.37,280.44
2018,6,30,9,15,922.0,82.0,1.95,29.55,784.5,455.95,327.32
2018,6,30,9,30,930.0,84.0,2.1,30.3,823.0,513.04,372.3
2018,6,30,9,45,936.0,86.0,2.2,31.05,856.5,568.35,414.29
2018,6,30,10,0,942.0,88.0,2.3,31.8,890.0,622.47,453.95
2018,6,30,10,15,947.0,89.0,2.4,32.3,917.5,673.69,490.81
2018,6,30,10,30,952.0,90.0,2.5,32.8,945.0,723.17,525.42
2018,6,30,10,45,955.0,90.5,2.6,33.35,965.0,768.8,555.65
2018,6,30,11,0,958.0,91.0,2.7,33.9,985.0,812.08,582.67
2018,6,30,11,15,959.5,92.0,2.8,34.1,998.5,852.11,608.16
2018,6,30,11,30,961.0,93.0,2.9,34.3,1012.0,889.36,631.72
2018,6,30,11,45,962.0,93.5,3.0,34.55,1018.5,922.8,652.62
2018,6,30,12,0,963.0,94.0,3.1,34.8,1025.0,953.17,671.53
2018,6,30,12,15,959.5,96.5,3.2,34.8,1023.5,978.12,687.72
2018,6,30,12,30,956.0,99.0,3.3,34.8,1022.0,999.62,701.83
2018,6,30,12,45,950.5,101.0,3.4,34.85,1012.0,1015.18,712.17
2018,6,30,13,0,945.0,103.0,3.5,34.9,1002.0,1027.07,720.36
2018,6,30,13,15,941.5,103.0,3.55,34.85,986.5,1035.22,726.28
2018,6,30,13,30,938.0,103.0,3.6,34.8,971.0,1039.63,730.0
2018,6,30,13,45,933.0,102.0,3.65,34.75,948.0,1037.77,729.95
2018,6,30,14,0,928.0,101.0,3.7,34.7,925.0,1032.17,727.71
2018,6,30,14,15,921.5,100.0,3.7,34.5,896.0,1021.4,722.44
2018,6,30,14,30,915.0,99.0,3.7,34.3,867.0,1007.04,715.01
2018,6,30,14,45,907.0,97.5,3.75,34.1,832.0,987.21,704.5
2018,6,30,15,0,899.0,96.0,3.8,33.9,797.0,964.08,691.88
2018,6,30,15,15,888.0,94.5,3.8,33.9,757.0,935.01,674.53
2018,6,30,15,30,877.0,93.0,3.8,33.9,717.0,903.1,655.28
2018,6,30,15,45,862.0,91.5,3.85,33.2,672.5,865.07,633.9
2018,6,30,16,0,847.0,90.0,3.9,32.5,628.0,824.87,610.7
2018,6,30,16,15,826.0,88.0,3.95,31.8,579.5,784.0,586.56
2018,6,30,16,30,805.0,86.0,4.0,31.1,531.0,734.84,556.09
2018,6,30,16,45,778.5,83.0,4.1,30.4,480.0,679.57,520.64
2018,6,30,17,0,752.0,80.0,4.2,29.7,429.0,624.16,483.54
2018,6,30,17,15,716.0,77.0,4.15,28.65,378.0,562.84,439.77
2018,6,30,17,30,680.0,74.0,4.1,27.6,327.0,505.05,396.93
2018,6,30,17,45,630.0,69.5,4.1,26.5,276.5,437.87,345.31
2018,6,30,18,0,580.0,65.0,4.1,25.4,226.0,374.39,294.53
2018,6,30,18,15,509.5,58.5,3.95,24.3,179.0,303.81,236.33
2018,6,30,18,30,439.0,52.0,3.8,23.2,132.0,239.96,182.09
2018,6,30,18,45,339.0,42.0,3.65,22.15,92.5,170.19,123.08
2018,6,30,19,0,239.0,32.0,3.5,21.1,53.0,111.44,69.62
2018,6,30,19,15,138.5,19.5,3.45,20.55,30.0,54.86,0.0
2018,6,30,19,30,38.0,7.0,3.4,20.0,7.0,12.17,0.0
2018,6,30,19,45,19.0,3.5,3.4,19.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.4,18.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.5,3.35,14.75,6.0,0.0,0.0
2018,7,1,5,0,63.0,11.0,3.4,14.9,12.0,10.01,0.0
2018,7,1,5,15,160.5,23.5,3.5,15.4,38.5,18.51,3.39
2018,7,1,5,30,258.0,36.0,3.6,15.9,65.0,28.04,17.9
2018,7,1,5,45,338.0,48.0,3.7,16.45,105.0,36.89,26.45
2018,7,1,6,0,418.0,60.0,3.8,17.0,145.0,46.84,35.57
2018,7,1,6,15,477.0,69.0,3.8,17.55,191.5,52.33,40.58
2018,7,1,6,30,536.0,78.0,3.8,18.1,238.0,57.59,45.19
2018,7,1,6,45,580.0,85.0,3.75,18.65,287.5,60.92,47.97
2018,7,1,7,0,624.0,92.0,3.7,19.2,337.0,64.08,50.5
2018,7,1,7,15,656.5,97.0,3.65,19.85,386.5,65.5,51.43
2018,7,1,7,30,689.0,102.0,3.6,20.5,436.0,66.82,52.25
2018,7,1,7,45,714.5,106.5,3.55,21.1,485.0,112.83,64.14
2018,7,1,8,0,740.0,111.0,3.5,21.7,534.0,165.22,96.88
2018,7,1,8,15,759.5,115.0,3.5,22.3,581.0,224.63,143.13
2018,7,1,8,30,779.0,119.0,3.5,22.9,628.0,279.96,189.49
2018,7,1,8,45,794.5,122.0,3.5,23.5,671.0,335.08,236.8
2018,7,1,9,0,810.0,125.0,3.5,24.1,714.0,391.28,284.49
2018,7,1,9,15,827.0,125.0,3.55,24.6,754.5,446.48,330.56
2018,7,1,9,30,844.0,125.0,3.6,25.1,795.0,505.05,377.8
2018,7,1,9,45,860.0,123.5,3.65,25.65,831.0,558.72,420.07
2018,7,1,10,0,876.0,122.0,3.7,26.2,867.0,612.29,460.98
2018,7,1,10,15,882.0,123.5,3.75,26.55,894.5,661.72,498.06
2018,7,1,10,30,888.0,125.0,3.8,26.9,922.0,709.64,533.08
2018,7,1,10,45,892.0,126.5,3.9,27.25,942.5,754.42,565.21
2018,7,1,11,0,896.0,128.0,4.0,27.6,963.0,797.13,593.99
2018,7,1,11,15,898.0,129.5,4.1,27.8,977.0,836.02,619.88
2018,7,1,11,30,900.0,131.0,4.2,28.0,991.0,872.37,643.93
2018,7,1,11,45,900.5,132.0,4.3,28.2,997.5,904.35,664.93
2018,7,1,12,0,901.0,133.0,4.4,28.4,1004.0,933.47,684.0
2018,7,1,12,15,897.5,135.5,4.45,28.45,1002.5,957.32,699.74
2018,7,1,12,30,894.0,138.0,4.5,28.5,1001.0,977.97,713.43
2018,7,1,12,45,887.0,141.0,4.55,28.5,991.0,992.45,723.28
2018,7,1,13,0,880.0,144.0,4.6,28.5,981.0,1003.47,730.99
2018,7,1,13,15,876.0,143.5,4.65,28.25,965.5,1010.63,737.11
2018,7,1,13,30,872.0,143.0,4.7,28.0,950.0,1014.25,741.16
2018,7,1,13,45,866.0,142.0,4.75,27.8,927.0,1011.87,741.25
2018,7,1,14,0,860.0,141.0,4.8,27.6,904.0,1005.96,739.15
2018,7,1,14,15,853.0,139.0,4.8,27.3,875.5,994.6,733.43
2018,7,1,14,30,846.0,137.0,4.8,27.0,847.0,990.72,732.85
2018,7,1,14,45,836.0,135.0,4.8,26.65,812.0,969.51,720.81
2018,7,1,15,0,826.0,133.0,4.8,26.3,777.0,945.2,706.77
2018,7,1,15,15,813.5,130.0,4.8,26.3,737.0,914.54,687.37
2018,7,1,15,30,801.0,127.0,4.8,26.3,697.0,881.25,666.1
2018,7,1,15,45,786.0,123.0,4.7,25.55,653.0,842.26,642.04
2018,7,1,16,0,771.0,119.0,4.6,24.8,609.0,801.23,616.25
2018,7,1,16,15,750.5,115.0,4.55,24.25,561.5,753.96,585.38
2018,7,1,16,30,730.0,111.0,4.5,23.7,514.0,709.01,555.69
2018,7,1,16,45,703.0,106.0,4.45,23.2,464.5,653.92,517.54
2018,7,1,17,0,676.0,101.0,4.4,22.7,415.0,598.93,477.43
