Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,0,860.0,84.0,4.4,29.3,628.0,835.39,628.06
2018,7,11,16,15,841.0,82.0,4.4,28.55,579.5,788.99,599.55
2018,7,11,16,30,822.0,80.0,4.4,27.8,531.0,747.41,573.9
2018,7,11,16,45,798.0,77.0,4.4,27.0,480.5,693.17,538.56
2018,7,11,17,0,774.0,74.0,4.4,26.2,430.0,638.53,502.01
2018,7,11,17,15,742.0,70.5,4.25,25.25,379.0,578.02,458.05
2018,7,11,17,30,710.0,67.0,4.1,24.3,328.0,518.52,413.14
2018,7,11,17,45,665.0,62.5,4.0,23.35,277.5,452.09,361.13
2018,7,11,18,0,620.0,58.0,3.9,22.4,227.0,390.91,311.16
2018,7,11,18,15,554.5,51.5,3.75,21.55,179.5,319.99,251.58
2018,7,11,18,30,489.0,45.0,3.6,20.7,132.0,255.36,195.5
2018,7,11,18,45,388.0,36.5,3.45,19.9,92.0,183.57,133.42
2018,7,11,19,0,287.0,28.0,3.3,19.1,52.0,122.28,73.11
2018,7,11,19,15,162.5,16.5,3.2,18.65,28.5,49.64,0.0
2018,7,11,19,30,38.0,5.0,3.1,18.2,5.0,4.55,0.0
2018,7,11,19,45,19.0,2.5,3.0,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.85,14.5,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,2.0,14.7,7.0,6.37,0.0
2018,7,12,5,15,144.0,19.5,2.1,15.2,31.0,15.45,0.0
2018,7,12,5,30,247.0,32.0,2.2,15.7,55.0,25.09,14.38
2018,7,12,5,45,337.0,42.5,2.25,16.25,94.0,34.14,23.84
2018,7,12,6,0,427.0,53.0,2.3,16.8,133.0,41.55,30.83
2018,7,12,6,15,352.0,65.5,2.35,17.55,144.5,48.72,37.35
2018,7,12,6,30,277.0,78.0,2.4,18.3,156.0,56.38,44.09
2018,7,12,6,45,301.0,98.0,2.45,19.0,198.5,69.38,55.31
2018,7,12,7,0,325.0,118.0,2.5,19.7,241.0,81.76,65.75
2018,7,12,7,15,435.0,121.0,2.5,20.4,310.5,82.66,66.13
2018,7,12,7,30,545.0,124.0,2.5,21.1,380.0,82.53,65.61
2018,7,12,7,45,646.5,111.5,2.5,21.8,448.0,104.89,62.29
2018,7,12,8,0,748.0,99.0,2.5,22.5,516.0,155.35,88.97
2018,7,12,8,15,741.5,111.0,2.55,23.25,555.0,211.05,132.12
2018,7,12,8,30,735.0,123.0,2.6,24.0,594.0,265.85,178.22
2018,7,12,8,45,603.5,186.5,2.65,24.7,591.0,317.75,226.16
2018,7,12,9,0,472.0,250.0,2.7,25.4,588.0,359.59,263.69
2018,7,12,9,15,438.5,281.5,2.75,25.9,609.0,401.97,297.93
2018,7,12,9,30,405.0,313.0,2.8,26.4,630.0,440.66,328.05
2018,7,12,9,45,387.5,336.5,2.85,26.95,650.5,480.16,357.52
2018,7,12,10,0,370.0,360.0,2.9,27.5,671.0,514.65,382.47
2018,7,12,10,15,410.0,354.0,2.9,27.85,709.5,557.91,413.93
2018,7,12,10,30,450.0,348.0,2.9,28.2,748.0,605.73,448.09
2018,7,12,10,45,464.5,351.5,2.9,28.55,773.0,645.69,475.8
2018,7,12,11,0,479.0,355.0,2.9,28.9,798.0,685.73,503.12
2018,7,12,11,15,584.0,298.5,2.95,29.25,847.0,743.35,544.55
2018,7,12,11,30,689.0,242.0,3.0,29.6,896.0,807.68,589.83
2018,7,12,11,45,626.5,284.5,3.05,29.9,882.5,819.71,595.58
2018,7,12,12,0,564.0,327.0,3.1,30.2,869.0,827.86,598.88
2018,7,12,12,15,665.5,258.0,3.2,30.45,897.0,877.13,634.63
2018,7,12,12,30,767.0,189.0,3.3,30.7,925.0,919.42,662.9
2018,7,12,12,45,765.0,189.5,3.35,30.95,919.0,935.77,673.02
2018,7,12,13,0,763.0,190.0,3.4,31.2,913.0,949.03,681.39
2018,7,12,13,15,747.5,195.5,3.4,31.1,894.5,950.65,682.99
2018,7,12,13,30,732.0,201.0,3.4,31.0,876.0,957.03,687.86
2018,7,12,13,45,774.5,170.0,3.45,30.9,868.5,965.54,694.54
2018,7,12,14,0,817.0,139.0,3.5,30.8,861.0,965.85,696.0
2018,7,12,14,15,811.5,136.0,3.45,30.4,833.5,966.54,698.1
2018,7,12,14,30,806.0,133.0,3.4,30.0,806.0,952.57,690.76
2018,7,12,14,45,798.5,129.5,3.35,29.65,773.0,932.86,679.68
2018,7,12,15,0,791.0,126.0,3.3,29.3,740.0,910.07,666.63
2018,7,12,15,15,778.5,124.0,3.3,29.3,702.0,881.35,649.01
2018,7,12,15,30,766.0,122.0,3.3,29.3,664.0,850.11,629.65
2018,7,12,15,45,751.5,117.5,3.3,28.35,621.5,812.0,607.8
2018,7,12,16,0,737.0,113.0,3.3,27.4,579.0,771.92,584.18
2018,7,12,16,15,719.0,109.0,3.3,26.8,534.0,727.8,556.44
2018,7,12,16,30,701.0,105.0,3.3,26.2,489.0,685.61,529.54
2018,7,12,16,45,676.5,99.5,3.35,25.55,441.5,632.79,494.53
2018,7,12,17,0,652.0,94.0,3.4,24.9,394.0,579.94,457.3
2018,7,12,17,15,619.0,88.5,3.4,24.2,346.0,521.85,414.64
2018,7,12,17,30,586.0,83.0,3.4,23.5,298.0,465.18,371.56
2018,7,12,17,45,541.0,76.0,3.4,22.75,251.0,401.98,321.82
2018,7,12,18,0,496.0,69.0,3.4,22.0,204.0,342.16,272.96
2018,7,12,18,15,328.5,65.0,3.3,21.45,146.5,231.5,182.28
2018,7,12,18,30,161.0,61.0,3.2,20.9,89.0,136.41,104.1
2018,7,12,18,45,90.0,43.5,3.1,20.35,58.5,84.6,60.7
2018,7,12,19,0,19.0,26.0,3.0,19.8,28.0,31.13,15.64
2018,7,12,19,15,14.0,14.5,2.9,19.6,15.5,16.18,0.0
2018,7,12,19,30,9.0,3.0,2.8,19.4,3.0,2.73,0.0
2018,7,12,19,45,4.5,1.5,2.7,19.15,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.5,16.25,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.5,16.3,3.0,2.73,0.0
2018,7,13,5,15,1.0,13.5,2.5,16.7,13.5,11.89,0.0
2018,7,13,5,30,0.0,24.0,2.5,17.1,24.0,21.11,10.96
2018,7,13,5,45,2.0,41.5,2.5,17.45,42.0,35.7,25.01
2018,7,13,6,0,4.0,59.0,2.5,17.8,60.0,50.15,38.15
2018,7,13,6,15,74.5,79.0,2.5,18.25,100.0,62.82,49.54
2018,7,13,6,30,145.0,99.0,2.5,18.7,140.0,77.63,62.55
2018,7,13,6,45,140.0,101.0,2.45,19.15,147.0,79.89,64.39
2018,7,13,7,0,135.0,103.0,2.4,19.6,154.0,81.74,65.75
2018,7,13,7,15,70.5,107.0,2.45,20.2,134.0,84.25,67.56
2018,7,13,7,30,6.0,111.0,2.5,20.8,114.0,95.88,77.1
2018,7,13,7,45,17.0,150.5,2.5,21.35,160.0,128.11,98.8
2018,7,13,8,0,28.0,190.0,2.5,21.9,206.0,155.22,119.14
2018,7,13,8,15,20.5,171.0,2.55,22.5,183.0,144.7,110.4
2018,7,13,8,30,13.0,152.0,2.6,23.1,160.0,134.89,102.48
2018,7,13,8,45,17.5,176.5,2.7,23.7,188.5,157.8,119.98
2018,7,13,9,0,22.0,201.0,2.8,24.3,217.0,177.56,134.83
2018,7,13,9,15,111.0,265.5,2.8,24.85,351.5,264.54,200.21
2018,7,13,9,30,200.0,330.0,2.8,25.4,486.0,365.72,275.36
2018,7,13,9,45,375.0,289.0,2.85,26.0,598.0,433.98,326.09
2018,7,13,10,0,550.0,248.0,2.9,26.6,710.0,524.65,393.45
2018,7,13,10,15,659.0,208.5,2.9,27.05,780.5,591.52,442.89
2018,7,13,10,30,768.0,169.0,2.9,27.5,851.0,665.86,496.93
2018,7,13,10,45,795.5,158.5,2.95,28.0,879.5,713.88,530.74
2018,7,13,11,0,823.0,148.0,3.0,28.5,908.0,757.28,560.76
2018,7,13,11,15,815.0,156.5,3.05,28.85,919.0,798.38,587.4
2018,7,13,11,30,807.0,165.0,3.1,29.2,930.0,832.03,608.83
2018,7,13,11,45,808.0,164.5,3.2,29.6,935.5,862.21,628.02
2018,7,13,12,0,809.0,164.0,3.3,30.0,941.0,889.75,645.42
2018,7,13,12,15,823.0,155.0,3.35,30.15,945.0,918.29,663.81
2018,7,13,12,30,837.0,146.0,3.4,30.3,949.0,934.02,673.82
2018,7,13,12,45,850.5,135.0,3.45,30.5,945.5,954.73,687.1
2018,7,13,13,0,864.0,124.0,3.5,30.7,942.0,972.22,698.3
2018,7,13,13,15,861.5,123.5,3.5,30.75,928.0,980.87,703.99
2018,7,13,13,30,859.0,123.0,3.5,30.8,914.0,986.06,707.62
2018,7,13,13,45,855.5,120.5,3.55,30.85,892.5,984.74,707.54
2018,7,13,14,0,852.0,118.0,3.6,30.9,871.0,979.88,705.34
2018,7,13,14,15,845.5,116.5,3.6,30.75,843.5,969.6,700.0
2018,7,13,14,30,839.0,115.0,3.6,30.6,816.0,955.96,692.59
2018,7,13,14,45,831.0,112.5,3.6,30.5,782.5,936.54,681.35
2018,7,13,15,0,823.0,110.0,3.6,30.4,749.0,914.02,668.12
2018,7,13,15,15,811.5,108.0,3.6,30.4,710.5,885.83,650.85
2018,7,13,15,30,800.0,106.0,3.6,30.4,672.0,863.54,637.54
2018,7,13,15,45,785.5,103.5,3.6,29.9,629.5,826.72,615.53
2018,7,13,16,0,771.0,101.0,3.6,29.4,587.0,787.84,591.89
2018,7,13,16,15,753.0,97.0,3.6,28.95,541.0,742.57,563.27
2018,7,13,16,30,735.0,93.0,3.6,28.5,495.0,696.0,533.22
2018,7,13,16,45,710.0,89.0,3.6,28.05,447.0,643.25,498.05
2018,7,13,17,0,685.0,85.0,3.6,27.6,399.0,592.68,462.93
2018,7,13,17,15,652.0,80.5,3.65,26.85,350.5,534.32,420.68
2018,7,13,17,30,619.0,76.0,3.7,26.1,302.0,477.31,377.88
2018,7,13,17,45,573.5,70.0,3.7,25.35,254.5,413.38,327.96
2018,7,13,18,0,528.0,64.0,3.7,24.6,207.0,352.84,278.87
2018,7,13,18,15,463.0,56.0,3.65,23.75,162.5,285.19,222.62
2018,7,13,18,30,398.0,48.0,3.6,22.9,118.0,223.91,170.15
2018,7,13,18,45,305.0,38.0,3.55,22.1,81.5,158.12,113.89
2018,7,13,19,0,212.0,28.0,3.5,21.3,45.0,100.82,57.99
2018,7,13,19,15,118.0,16.0,3.5,20.75,24.5,39.76,0.0
2018,7,13,19,30,24.0,4.0,3.5,20.2,4.0,3.64,0.0
2018,7,13,19,45,12.0,2.0,3.45,19.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.4,18.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,18.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.9,15.4,5.0,4.55,0.0
2018,7,14,5,15,140.5,17.5,3.0,15.8,28.5,13.87,0.0
2018,7,14,5,30,249.0,30.0,3.1,16.2,52.0,24.72,13.62
2018,7,14,5,45,341.5,39.0,3.15,16.65,90.0,31.13,21.13
2018,7,14,6,0,434.0,48.0,3.2,17.1,128.0,37.35,27.08
2018,7,14,6,15,466.0,56.0,3.15,17.6,165.5,42.28,31.67
2018,7,14,6,30,498.0,64.0,3.1,18.1,203.0,46.97,35.86
2018,7,14,6,45,496.5,76.5,3.1,18.65,238.5,54.72,42.58
2018,7,14,7,0,495.0,89.0,3.1,19.2,274.0,61.95,48.7
2018,7,14,7,15,479.5,109.0,3.1,19.85,309.5,75.04,59.75
2018,7,14,7,30,464.0,129.0,3.1,20.5,345.0,86.38,69.11
2018,7,14,7,45,558.5,124.0,3.1,21.15,413.0,108.22,68.09
2018,7,14,8,0,653.0,119.0,3.1,21.8,481.0,152.28,90.92
2018,7,14,8,15,726.0,106.0,3.15,22.45,542.0,203.3,127.21
2018,7,14,8,30,799.0,93.0,3.2,23.1,603.0,256.05,169.21
2018,7,14,8,45,813.5,95.5,3.2,23.75,646.0,317.63,221.75
2018,7,14,9,0,828.0,98.0,3.2,24.4,689.0,373.7,269.69
2018,7,14,9,15,839.5,99.5,3.3,24.9,727.5,428.37,315.88
2018,7,14,9,30,851.0,101.0,3.4,25.4,766.0,483.06,360.78
2018,7,14,9,45,859.5,102.5,3.45,25.9,799.0,535.97,402.92
2018,7,14,10,0,868.0,104.0,3.5,26.4,832.0,588.11,443.13
2018,7,14,10,15,874.0,105.5,3.6,26.8,859.5,637.7,480.6
2018,7,14,10,30,880.0,107.0,3.7,27.2,887.0,685.83,516.02
2018,7,14,10,45,871.5,116.5,3.8,27.55,905.0,728.87,546.85
2018,7,14,11,0,863.0,126.0,3.9,27.9,923.0,768.89,573.86
2018,7,14,11,15,816.0,158.0,4.0,28.0,921.0,800.65,595.24
2018,7,14,11,30,769.0,190.0,4.1,28.1,919.0,823.19,610.32
2018,7,14,11,45,731.0,214.0,4.2,28.2,911.0,846.32,625.87
2018,7,14,12,0,693.0,238.0,4.3,28.3,903.0,861.26,635.49
2018,7,14,12,15,679.0,249.5,4.35,28.2,901.0,882.26,649.88
2018,7,14,12,30,665.0,261.0,4.4,28.1,899.0,900.18,662.1
2018,7,14,12,45,734.5,216.0,4.5,27.95,915.0,940.43,690.8
2018,7,14,13,0,804.0,171.0,4.6,27.8,931.0,971.37,712.33
2018,7,14,13,15,840.0,144.5,4.6,27.6,927.5,980.51,719.16
2018,7,14,13,30,876.0,118.0,4.6,27.4,924.0,998.44,732.08
2018,7,14,13,45,803.5,159.0,4.65,27.2,884.5,984.22,724.17
2018,7,14,14,0,731.0,200.0,4.7,27.0,845.0,963.47,712.14
2018,7,14,14,15,753.5,179.5,4.7,26.7,825.5,955.62,708.74
2018,7,14,14,30,776.0,159.0,4.7,26.4,806.0,952.02,708.23
2018,7,14,14,45,813.5,130.0,4.7,26.15,783.5,949.15,708.16
2018,7,14,15,0,851.0,101.0,4.7,25.9,761.0,931.49,698.15
2018,7,14,15,15,840.0,99.0,4.7,25.9,722.0,903.1,680.2
2018,7,14,15,30,829.0,97.0,4.7,25.9,683.0,871.98,660.35
2018,7,14,15,45,815.0,94.5,4.7,24.85,640.0,835.12,639.08
2018,7,14,16,0,801.0,92.0,4.7,23.8,597.0,803.49,621.17
2018,7,14,16,15,783.5,88.5,4.65,23.1,550.5,758.15,591.84
2018,7,14,16,30,766.0,85.0,4.6,22.4,504.0,711.41,561.0
2018,7,14,16,45,742.5,81.5,4.55,21.75,455.5,659.12,525.25
2018,7,14,17,0,719.0,78.0,4.5,21.1,407.0,606.5,488.19
2018,7,14,17,15,687.5,74.0,4.4,20.55,358.0,548.1,443.76
2018,7,14,17,30,656.0,70.0,4.3,20.0,309.0,492.81,400.32
2018,7,14,17,45,612.0,64.5,4.25,19.5,260.5,428.47,348.25
2018,7,14,18,0,568.0,59.0,4.2,19.0,212.0,367.32,296.95
2018,7,14,18,15,503.5,52.5,4.1,18.6,167.0,299.5,238.58
2018,7,14,18,30,439.0,46.0,4.0,18.2,122.0,237.89,184.07
2018,7,14,18,45,342.5,36.5,3.9,17.85,84.5,169.17,123.74
2018,7,14,19,0,246.0,27.0,3.8,17.5,47.0,109.72,63.15
2018,7,14,19,15,138.0,15.5,3.8,17.2,25.5,43.62,0.0
2018,7,14,19,30,30.0,4.0,3.8,16.9,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.8,16.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.8,13.85,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.0,6.0,5.46,0.0
2018,7,15,5,15,174.5,17.0,3.0,14.4,30.5,15.46,0.0
2018,7,15,5,30,305.0,28.0,3.1,14.8,55.0,23.0,12.14
2018,7,15,5,45,403.5,36.5,3.15,15.25,95.5,29.11,19.49
2018,7,15,6,0,502.0,45.0,3.2,15.7,136.0,35.06,25.22
2018,7,15,6,15,338.5,56.5,3.2,16.2,126.0,42.13,31.71
2018,7,15,6,30,175.0,68.0,3.2,16.7,116.0,52.8,41.21
2018,7,15,6,45,109.0,87.0,3.2,17.25,119.0,70.0,56.26
2018,7,15,7,0,43.0,106.0,3.2,17.8,122.0,87.42,71.22
2018,7,15,7,15,55.5,139.5,3.25,18.4,163.5,111.35,91.51
2018,7,15,7,30,68.0,173.0,3.3,19.0,205.0,134.16,110.46
2018,7,15,7,45,235.5,177.5,3.3,19.6,305.0,136.78,100.67
2018,7,15,8,0,403.0,182.0,3.3,20.2,405.0,170.0,116.25
2018,7,15,8,15,635.5,131.0,3.3,20.8,518.5,200.42,129.55
2018,7,15,8,30,868.0,80.0,3.3,21.4,632.0,267.89,177.1
2018,7,15,8,45,882.0,81.5,3.3,22.0,676.5,326.12,227.89
2018,7,15,9,0,896.0,83.0,3.3,22.6,721.0,385.07,278.94
2018,7,15,9,15,902.5,86.5,3.35,23.15,760.0,443.08,328.31
2018,7,15,9,30,909.0,90.0,3.4,23.7,799.0,500.52,375.68
2018,7,15,9,45,912.0,94.5,3.4,24.25,832.5,556.18,420.0
2018,7,15,10,0,915.0,99.0,3.4,24.8,866.0,610.45,461.7
2018,7,15,10,15,922.0,100.0,3.5,25.2,895.0,662.59,501.16
2018,7,15,10,30,929.0,101.0,3.6,25.6,924.0,713.25,538.46
2018,7,15,10,45,935.0,101.0,3.65,26.0,946.5,760.6,572.05
2018,7,15,11,0,941.0,101.0,3.7,26.4,969.0,805.92,601.88
2018,7,15,11,15,944.5,101.5,3.8,26.6,984.0,847.46,629.54
2018,7,15,11,30,948.0,102.0,3.9,26.8,999.0,886.4,655.28
2018,7,15,11,45,950.5,102.0,4.05,26.95,1007.0,921.26,678.55
2018,7,15,12,0,953.0,102.0,4.2,27.1,1015.0,953.14,699.81
2018,7,15,12,15,952.5,102.5,4.25,27.05,1015.0,979.62,717.53
2018,7,15,12,30,952.0,103.0,4.3,27.0,1015.0,1002.72,733.08
2018,7,15,12,45,949.5,103.5,4.4,26.95,1007.0,1020.42,745.46
2018,7,15,13,0,947.0,104.0,4.5,26.9,999.0,1034.47,755.58
2018,7,15,13,15,944.5,103.0,4.55,26.7,983.5,1043.29,762.58
2018,7,15,13,30,942.0,102.0,4.6,26.5,968.0,1048.3,767.27
2018,7,15,13,45,938.0,101.0,4.7,26.3,946.0,1048.01,769.26
2018,7,15,14,0,934.0,100.0,4.8,26.1,924.0,1043.9,768.89
2018,7,15,14,15,928.0,99.0,4.8,25.8,895.0,1034.04,764.24
2018,7,15,14,30,922.0,98.0,4.8,25.5,866.0,1020.52,757.28
2018,7,15,14,45,914.5,96.0,4.8,25.2,831.0,1000.87,746.3
2018,7,15,15,0,907.0,94.0,4.8,24.9,796.0,977.81,733.05
2018,7,15,15,15,896.5,91.5,4.8,24.9,755.5,948.11,714.39
2018,7,15,15,30,886.0,89.0,4.8,24.9,715.0,915.44,693.66
2018,7,15,15,45,872.5,87.0,4.75,24.1,670.5,877.94,671.26
2018,7,15,16,0,859.0,85.0,4.7,23.3,626.0,838.09,646.9
2018,7,15,16,15,841.5,82.0,4.6,22.75,577.5,791.72,616.55
2018,7,15,16,30,824.0,79.0,4.5,22.2,529.0,750.08,589.21
2018,7,15,16,45,801.5,76.0,4.4,21.65,479.0,696.77,552.74
2018,7,15,17,0,779.0,73.0,4.3,21.1,429.0,642.89,515.19
2018,7,15,17,15,747.5,69.5,4.2,20.6,377.5,582.34,469.79
2018,7,15,17,30,716.0,66.0,4.1,20.1,326.0,522.73,423.34
2018,7,15,17,45,672.0,61.5,4.0,19.55,275.5,456.37,369.95
2018,7,15,18,0,628.0,57.0,3.9,19.0,225.0,395.19,318.68
2018,7,15,18,15,562.5,50.5,3.75,18.55,177.5,323.65,257.3
2018,7,15,18,30,497.0,44.0,3.6,18.1,130.0,258.41,199.59
2018,7,15,18,45,393.5,35.5,3.45,17.6,90.0,185.16,135.24
2018,7,15,19,0,290.0,27.0,3.3,17.1,50.0,121.47,68.71
2018,7,15,19,15,163.5,16.0,3.3,16.85,27.0,49.55,0.0
2018,7,15,19,30,37.0,5.0,3.3,16.6,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.25,16.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.8,13.55,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.9,13.7,5.0,4.55,0.0
2018,7,16,5,15,185.0,17.0,3.0,14.2,30.5,15.46,0.0
2018,7,16,5,30,323.0,29.0,3.1,14.7,56.0,24.07,12.68
2018,7,16,5,45,423.0,36.0,3.2,15.15,96.5,28.78,19.18
2018,7,16,6,0,523.0,43.0,3.3,15.6,137.0,33.48,23.83
2018,7,16,6,15,468.0,54.0,3.25,16.15,158.0,40.78,30.52
2018,7,16,6,30,413.0,65.0,3.2,16.7,179.0,47.52,36.55
2018,7,16,6,45,337.0,85.5,3.15,17.3,191.0,60.96,48.31
2018,7,16,7,0,261.0,106.0,3.1,17.9,203.0,79.13,63.98
2018,7,16,7,15,364.5,117.0,3.05,18.6,274.0,79.69,64.09
2018,7,16,7,30,468.0,128.0,3.0,19.3,345.0,85.9,69.04
2018,7,16,7,45,647.5,104.0,2.95,20.0,440.5,97.25,57.53
2018,7,16,8,0,827.0,80.0,2.9,20.7,536.0,147.11,80.06
2018,7,16,8,15,852.5,79.5,2.9,21.45,586.5,210.46,127.99
2018,7,16,8,30,878.0,79.0,2.9,22.2,637.0,268.84,176.66
2018,7,16,8,45,891.5,81.0,2.9,22.95,681.5,327.95,227.82
2018,7,16,9,0,905.0,83.0,2.9,23.7,726.0,387.74,279.07
2018,7,16,9,15,913.0,85.5,2.95,24.35,765.5,446.13,328.26
2018,7,16,9,30,921.0,88.0,3.0,25.0,805.0,504.07,375.5
2018,7,16,9,45,927.0,90.0,3.05,25.65,839.0,559.88,419.53
2018,7,16,10,0,933.0,92.0,3.1,26.3,873.0,614.54,461.16
2018,7,16,10,15,938.5,93.5,3.2,26.85,901.5,667.09,500.24
2018,7,16,10,30,944.0,95.0,3.3,27.4,930.0,717.97,537.0
2018,7,16,10,45,948.5,95.5,3.35,27.9,952.0,765.37,569.8
2018,7,16,11,0,953.0,96.0,3.4,28.4,974.0,810.58,598.92
2018,7,16,11,15,956.0,96.5,3.5,28.75,989.0,852.21,625.91
2018,7,16,11,30,959.0,97.0,3.6,29.1,1004.0,891.16,650.92
2018,7,16,11,45,961.0,97.5,3.65,29.4,1012.0,926.41,673.19
2018,7,16,12,0,963.0,98.0,3.7,29.7,1020.0,958.63,693.37
2018,7,16,12,15,960.5,99.5,3.8,29.8,1019.0,984.49,710.25
2018,7,16,12,30,958.0,101.0,3.9,29.9,1018.0,1006.86,724.95
2018,7,16,12,45,953.5,102.5,3.95,30.0,1009.0,1023.74,735.87
2018,7,16,13,0,949.0,104.0,4.0,30.1,1000.0,1036.92,744.54
2018,7,16,13,15,946.5,103.5,4.1,30.05,985.0,1046.3,751.68
2018,7,16,13,30,944.0,103.0,4.2,30.0,970.0,1051.88,756.52
2018,7,16,13,45,939.5,102.5,4.25,29.9,948.0,1051.65,757.62
2018,7,16,14,0,935.0,102.0,4.3,29.8,926.0,1047.62,756.42
2018,7,16,14,15,929.0,100.5,4.3,29.55,897.0,1037.26,751.42
2018,7,16,14,30,923.0,99.0,4.3,29.3,868.0,1023.22,744.14
2018,7,16,14,45,915.0,97.0,4.35,29.05,832.5,1003.09,733.26
2018,7,16,15,0,907.0,95.0,4.4,28.8,797.0,979.55,720.15
2018,7,16,15,15,896.0,93.5,4.4,28.8,756.5,950.52,702.37
2018,7,16,15,30,885.0,92.0,4.4,28.8,716.0,918.55,682.59
2018,7,16,15,45,871.5,90.0,4.35,28.0,671.5,881.09,660.84
2018,7,16,16,0,858.0,88.0,4.3,27.2,627.0,841.28,637.16
2018,7,16,16,15,841.0,84.5,4.25,26.6,578.5,794.78,607.87
2018,7,16,16,30,824.0,81.0,4.2,26.0,530.0,753.03,581.49
2018,7,16,16,45,801.0,78.0,4.15,25.45,479.5,699.3,545.73
2018,7,16,17,0,778.0,75.0,4.1,24.9,429.0,645.04,508.78
2018,7,16,17,15,746.5,71.0,4.0,24.15,377.5,583.88,464.11
2018,7,16,17,30,715.0,67.0,3.9,23.4,326.0,523.66,418.36
2018,7,16,17,45,671.0,62.5,3.75,22.65,275.5,457.28,365.91
2018,7,16,18,0,627.0,58.0,3.6,21.9,225.0,396.21,315.6
2018,7,16,18,15,560.0,51.5,3.5,21.1,177.0,323.98,254.83
2018,7,16,18,30,493.0,45.0,3.4,20.3,129.0,258.18,197.6
2018,7,16,18,45,388.5,36.0,3.25,19.5,89.0,184.19,133.35
2018,7,16,19,0,284.0,27.0,3.1,18.7,49.0,119.54,65.53
2018,7,16,19,15,159.0,16.0,3.05,18.25,26.5,48.61,0.0
2018,7,16,19,30,34.0,5.0,3.0,17.8,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,3.0,17.3,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,2.15,13.75,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.3,14.0,5.0,4.55,0.0
2018,7,17,5,15,181.5,16.5,2.4,14.55,29.5,15.01,0.0
2018,7,17,5,30,318.0,28.0,2.5,15.1,54.0,23.2,11.67
2018,7,17,5,45,418.0,35.5,2.65,15.6,94.5,28.4,18.78
2018,7,17,6,0,518.0,43.0,2.8,16.1,135.0,33.54,23.81
2018,7,17,6,15,457.0,51.5,2.8,16.75,151.5,38.74,28.64
2018,7,17,6,30,396.0,60.0,2.8,17.4,168.0,43.5,32.9
2018,7,17,6,45,385.0,76.5,2.85,18.05,199.5,54.93,42.88
2018,7,17,7,0,374.0,93.0,2.9,18.7,231.0,65.1,51.56
2018,7,17,7,15,485.5,99.0,2.9,19.4,305.5,67.04,52.95
2018,7,17,7,30,597.0,105.0,2.9,20.1,380.0,69.51,54.74
2018,7,17,7,45,698.0,96.0,2.9,20.75,453.5,93.56,53.29
2018,7,17,8,0,799.0,87.0,2.9,21.4,527.0,148.65,82.32
2018,7,17,8,15,836.5,84.0,2.9,22.15,581.0,210.48,128.3
2018,7,17,8,30,874.0,81.0,2.9,22.9,635.0,268.88,176.3
2018,7,17,8,45,888.0,83.0,2.95,23.65,680.0,328.0,227.31
2018,7,17,9,0,902.0,85.0,3.0,24.4,725.0,387.86,278.52
2018,7,17,9,15,909.0,88.5,3.0,25.0,764.5,446.58,327.83
2018,7,17,9,30,916.0,92.0,3.0,25.6,804.0,504.77,375.09
2018,7,17,9,45,919.5,95.5,3.05,26.25,837.5,560.39,418.84
2018,7,17,10,0,923.0,99.0,3.1,26.9,871.0,614.64,460.01
2018,7,17,10,15,929.5,100.0,3.1,27.4,899.5,667.02,498.61
2018,7,17,10,30,936.0,101.0,3.1,27.9,928.0,717.84,534.88
2018,7,17,10,45,941.0,101.5,3.15,28.4,950.5,765.37,567.79
2018,7,17,11,0,946.0,102.0,3.2,28.9,973.0,810.77,596.89
2018,7,17,11,15,949.5,103.0,3.25,29.25,988.5,853.1,623.95
2018,7,17,11,30,953.0,104.0,3.3,29.6,1004.0,892.82,649.04
2018,7,17,11,45,955.5,103.0,3.35,29.95,1011.5,927.06,670.35
2018,7,17,12,0,958.0,102.0,3.4,30.3,1019.0,958.28,689.6
2018,7,17,12,15,955.0,104.5,3.45,30.45,1018.0,984.6,706.22
2018,7,17,12,30,952.0,107.0,3.5,30.6,1017.0,1007.45,720.66
2018,7,17,12,45,946.0,109.5,3.55,30.7,1008.0,1023.87,731.21
2018,7,17,13,0,940.0,112.0,3.6,30.8,999.0,1036.58,739.53
2018,7,17,13,15,937.0,112.0,3.6,30.9,984.0,1046.02,745.54
2018,7,17,13,30,934.0,112.0,3.6,31.0,969.0,1051.7,749.3
2018,7,17,13,45,929.5,110.5,3.65,31.05,946.5,1050.57,749.4
2018,7,17,14,0,925.0,109.0,3.7,31.1,924.0,1045.62,747.25
2018,7,17,14,15,919.0,107.5,3.75,30.95,894.5,1035.43,742.5
2018,7,17,14,30,913.0,106.0,3.8,30.8,865.0,1021.57,735.51
2018,7,17,14,45,904.0,104.5,3.85,30.7,830.0,1001.24,724.26
2018,7,17,15,0,895.0,103.0,3.9,30.6,795.0,977.57,710.87
2018,7,17,15,15,884.0,101.0,3.9,30.6,754.5,948.3,693.21
2018,7,17,15,30,873.0,99.0,3.9,30.6,714.0,916.12,673.58
2018,7,17,15,45,858.5,96.5,3.9,29.9,669.0,877.58,651.4
2018,7,17,16,0,844.0,94.0,3.9,29.2,624.0,844.28,632.48
2018,7,17,16,15,825.5,91.0,3.9,28.55,575.5,797.16,603.49
2018,7,17,16,30,807.0,88.0,3.9,27.9,527.0,748.56,572.91
2018,7,17,16,45,783.0,84.5,3.85,27.3,476.5,694.1,537.12
2018,7,17,17,0,759.0,81.0,3.8,26.7,426.0,639.23,500.03
2018,7,17,17,15,725.5,76.5,3.75,25.75,374.0,576.93,455.24
2018,7,17,17,30,692.0,72.0,3.7,24.8,322.0,518.13,411.3
2018,7,17,17,45,644.5,66.5,3.6,23.85,271.0,449.86,358.14
2018,7,17,18,0,597.0,61.0,3.5,22.9,220.0,385.05,305.59
2018,7,17,18,15,526.5,54.5,3.4,21.9,172.5,312.74,245.28
2018,7,17,18,30,456.0,48.0,3.3,20.9,125.0,247.19,188.79
2018,7,17,18,45,348.0,38.5,3.25,19.95,86.0,173.35,125.25
2018,7,17,19,0,240.0,29.0,3.2,19.0,47.0,108.72,57.8
2018,7,17,19,15,127.5,15.5,3.15,18.45,24.5,41.42,0.0
2018,7,17,19,30,15.0,2.0,3.1,17.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,3.1,17.4,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.15,14.15,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.4,14.95,27.0,15.01,0.0
2018,7,18,5,30,254.0,29.0,2.5,15.5,50.0,24.17,11.97
2018,7,18,5,45,356.0,39.0,2.6,16.0,89.5,31.53,21.38
2018,7,18,6,0,458.0,49.0,2.7,16.5,129.0,38.65,28.22
2018,7,18,6,15,471.0,58.0,2.7,17.15,163.5,44.33,33.49
2018,7,18,6,30,484.0,67.0,2.7,17.8,198.0,49.68,38.27
2018,7,18,6,45,506.5,79.0,2.7,18.5,241.5,57.14,44.73
2018,7,18,7,0,529.0,91.0,2.7,19.2,285.0,64.15,50.63
2018,7,18,7,15,588.5,96.5,2.65,19.8,342.5,66.04,52.0
2018,7,18,7,30,648.0,102.0,2.6,20.4,400.0,67.87,53.27
2018,7,18,7,45,722.5,95.5,2.55,21.05,463.0,93.79,53.06
2018,7,18,8,0,797.0,89.0,2.5,21.7,526.0,149.34,82.9
2018,7,18,8,15,816.0,91.5,2.55,22.35,574.0,205.22,124.79
2018,7,18,8,30,835.0,94.0,2.6,23.0,622.0,263.04,172.9
2018,7,18,8,45,849.5,96.0,2.6,23.7,666.0,326.54,226.86
2018,7,18,9,0,864.0,98.0,2.6,24.4,710.0,384.57,276.2
2018,7,18,9,15,872.5,101.0,2.65,25.05,749.0,441.54,323.81
2018,7,18,9,30,881.0,104.0,2.7,25.7,788.0,498.18,369.62
2018,7,18,9,45,886.0,107.5,2.75,26.35,821.5,552.87,412.42
2018,7,18,10,0,891.0,111.0,2.8,27.0,855.0,606.39,452.86
2018,7,18,10,15,898.0,112.5,2.9,27.5,884.0,658.1,491.17
2018,7,18,10,30,905.0,114.0,3.0,28.0,913.0,708.37,527.38
2018,7,18,10,45,910.0,114.5,3.05,28.5,934.5,754.72,559.72
2018,7,18,11,0,915.0,115.0,3.1,29.0,956.0,799.0,588.3
2018,7,18,11,15,823.0,176.0,3.2,29.3,941.5,823.18,603.65
2018,7,18,11,30,731.0,237.0,3.3,29.6,927.0,839.63,612.88
2018,7,18,11,45,629.0,304.5,3.35,29.85,901.5,841.37,611.17
2018,7,18,12,0,527.0,372.0,3.4,30.1,876.0,838.15,605.93
2018,7,18,12,15,574.5,342.0,3.5,30.2,891.0,874.26,631.77
2018,7,18,12,30,622.0,312.0,3.6,30.3,906.0,908.51,656.06
2018,7,18,12,45,651.5,289.5,3.7,30.45,907.5,933.33,673.53
2018,7,18,13,0,681.0,267.0,3.8,30.6,909.0,955.44,689.32
2018,7,18,13,15,719.5,239.5,3.85,30.55,908.0,978.36,705.42
2018,7,18,13,30,758.0,212.0,3.9,30.5,907.0,997.58,718.67
2018,7,18,13,45,760.5,203.0,3.9,30.45,886.0,996.28,718.46
2018,7,18,14,0,763.0,194.0,3.9,30.4,865.0,991.45,716.23
2018,7,18,14,15,682.5,223.5,3.95,30.25,809.0,941.26,684.99
2018,7,18,14,30,602.0,253.0,4.0,30.1,753.0,887.9,650.19
2018,7,18,14,45,712.0,193.0,4.0,29.95,760.0,927.22,679.6
2018,7,18,15,0,822.0,133.0,4.0,29.8,767.0,951.08,696.84
2018,7,18,15,15,834.5,119.5,4.0,29.8,734.5,932.36,685.63
2018,7,18,15,30,847.0,106.0,4.0,29.8,702.0,900.81,666.15
2018,7,18,15,45,826.5,104.0,4.05,29.1,654.5,866.51,646.82
2018,7,18,16,0,806.0,102.0,4.1,28.4,607.0,821.72,619.91
2018,7,18,16,15,792.5,98.0,4.2,27.75,562.0,778.8,593.88
2018,7,18,16,30,779.0,94.0,4.3,27.1,517.0,734.12,565.96
2018,7,18,16,45,754.0,90.5,4.35,26.5,467.0,679.97,530.17
2018,7,18,17,0,729.0,87.0,4.4,25.9,417.0,625.52,492.78
2018,7,18,17,15,694.0,82.5,4.45,24.9,366.0,566.23,449.96
2018,7,18,17,30,659.0,78.0,4.5,23.9,315.0,505.73,404.56
2018,7,18,17,45,610.0,72.0,4.5,22.85,264.5,437.55,351.16
2018,7,18,18,0,561.0,66.0,4.5,21.8,214.0,373.02,298.5
2018,7,18,18,15,489.5,58.0,4.35,20.85,167.0,300.33,237.24
2018,7,18,18,30,418.0,50.0,4.2,19.9,120.0,234.6,180.24
2018,7,18,18,45,311.5,39.5,4.1,18.95,82.0,162.27,117.68
2018,7,18,19,0,205.0,29.0,4.0,18.0,44.0,99.59,51.23
2018,7,18,19,15,108.0,15.5,3.85,17.6,23.0,37.25,0.0
2018,7,18,19,30,11.0,2.0,3.7,17.2,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.55,16.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,19,4,45,9.0,2.0,3.45,13.85,2.0,0.0,0.0
2018,7,19,5,0,18.0,4.0,3.7,14.0,4.0,0.0,0.0
2018,7,19,5,15,100.0,17.0,3.8,14.55,24.0,15.46,0.0
2018,7,19,5,30,182.0,30.0,3.9,15.1,44.0,23.58,11.1
2018,7,19,5,45,272.0,43.0,4.0,15.6,81.5,33.34,22.9
2018,7,19,6,0,362.0,56.0,4.1,16.1,119.0,42.82,31.86
2018,7,19,6,15,380.0,67.5,4.0,16.7,152.5,50.61,39.05
2018,7,19,6,30,398.0,79.0,3.9,17.3,186.0,58.05,45.71
2018,7,19,6,45,418.0,94.5,3.8,17.9,228.0,67.99,54.35
2018,7,19,7,0,438.0,110.0,3.7,18.5,270.0,77.44,62.37
2018,7,19,7,15,515.5,116.5,3.55,19.15,332.5,80.69,64.85
2018,7,19,7,30,593.0,123.0,3.4,19.8,395.0,83.09,66.52
2018,7,19,7,45,638.5,126.5,3.2,20.5,449.5,111.54,70.1
2018,7,19,8,0,684.0,130.0,3.0,21.2,504.0,161.25,97.4
2018,7,19,8,15,705.0,135.0,2.9,22.0,551.0,213.48,136.2
2018,7,19,8,30,726.0,140.0,2.8,22.8,598.0,268.06,180.86
2018,7,19,8,45,743.0,144.5,2.7,23.6,642.0,323.23,227.31
2018,7,19,9,0,760.0,149.0,2.6,24.4,686.0,379.81,274.44
2018,7,19,9,15,750.5,161.0,2.55,25.25,716.5,432.82,318.06
2018,7,19,9,30,741.0,173.0,2.5,26.1,747.0,483.98,358.57
2018,7,19,9,45,752.5,175.5,2.5,26.95,781.0,536.15,398.29
2018,7,19,10,0,764.0,178.0,2.5,27.8,815.0,589.74,437.55
2018,7,19,10,15,790.5,172.0,2.5,28.5,850.5,642.61,475.48
2018,7,19,10,30,817.0,166.0,2.5,29.2,886.0,696.11,512.72
2018,7,19,10,45,853.5,148.5,2.55,29.85,917.0,743.33,545.48
2018,7,19,11,0,890.0,131.0,2.6,30.5,948.0,794.19,578.88
2018,7,19,11,15,892.5,132.0,2.7,31.0,962.5,833.94,603.84
2018,7,19,11,30,895.0,133.0,2.8,31.5,977.0,871.18,627.02
2018,7,19,11,45,895.5,134.0,2.95,31.95,984.0,904.06,647.68
2018,7,19,12,0,896.0,135.0,3.1,32.4,991.0,934.04,666.43
2018,7,19,12,15,894.0,136.5,3.25,32.55,990.5,959.19,682.89
2018,7,19,12,30,892.0,138.0,3.4,32.7,990.0,981.12,697.36
2018,7,19,12,45,887.5,139.5,3.55,32.85,981.0,997.34,708.28
2018,7,19,13,0,883.0,141.0,3.7,33.0,972.0,1010.09,717.12
2018,7,19,13,15,868.5,147.0,3.85,32.8,953.5,1013.76,721.32
2018,7,19,13,30,854.0,153.0,4.0,32.6,935.0,1013.82,723.38
2018,7,19,13,45,807.5,174.5,4.15,32.4,900.0,1007.02,721.14
2018,7,19,14,0,761.0,196.0,4.3,32.2,865.0,992.23,713.82
2018,7,19,14,15,797.0,169.5,4.4,31.7,849.5,991.7,716.45
2018,7,19,14,30,833.0,143.0,4.5,31.2,834.0,994.29,721.17
2018,7,19,14,45,819.5,142.5,4.55,30.7,798.5,971.75,709.18
2018,7,19,15,0,806.0,142.0,4.6,30.2,763.0,946.19,695.29
2018,7,19,15,15,793.0,138.5,4.6,30.2,723.0,915.05,675.96
2018,7,19,15,30,780.0,135.0,4.6,30.2,683.0,881.27,654.78
2018,7,19,15,45,762.0,132.0,4.6,28.9,638.5,841.18,632.45
2018,7,19,16,0,744.0,129.0,4.6,27.6,594.0,803.87,611.65
2018,7,19,16,15,724.5,123.5,4.5,26.85,546.5,756.28,581.15
2018,7,19,16,30,705.0,118.0,4.4,26.1,499.0,707.55,549.45
2018,7,19,16,45,680.5,111.5,4.3,25.4,450.0,653.12,512.46
2018,7,19,17,0,656.0,105.0,4.2,24.7,401.0,598.59,473.5
2018,7,19,17,15,624.0,98.0,4.1,23.95,352.0,538.84,429.36
2018,7,19,17,30,592.0,91.0,4.0,23.2,303.0,480.35,384.69
2018,7,19,17,45,548.0,82.0,3.85,22.45,254.0,414.7,332.68
2018,7,19,18,0,504.0,73.0,3.7,21.7,205.0,352.32,281.45
2018,7,19,18,15,440.0,62.5,3.55,21.05,160.0,283.16,223.13
2018,7,19,18,30,376.0,52.0,3.4,20.4,115.0,220.32,168.69
2018,7,19,18,45,284.5,39.5,3.3,19.75,78.0,152.5,109.87
2018,7,19,19,0,193.0,27.0,3.2,19.1,41.0,93.65,45.51
2018,7,19,19,15,102.5,14.5,3.15,18.7,21.5,35.16,0.0
2018,7,19,19,30,12.0,2.0,3.1,18.3,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.05,17.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,2.5,14.35,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,5,15,47.5,15.0,2.7,15.1,18.5,13.64,0.0
2018,7,20,5,30,89.0,28.0,2.8,15.7,35.0,22.57,9.84
2018,7,20,5,45,112.0,44.0,2.9,16.25,59.0,34.87,24.08
2018,7,20,6,0,135.0,60.0,3.0,16.8,83.0,46.83,35.24
2018,7,20,6,15,229.5,78.5,3.0,17.5,133.5,60.46,47.53
2018,7,20,6,30,324.0,97.0,3.0,18.2,184.0,70.97,56.83
2018,7,20,6,45,389.0,109.0,3.0,18.85,235.0,78.29,63.11
2018,7,20,7,0,454.0,121.0,3.0,19.5,286.0,85.32,68.93
2018,7,20,7,15,495.5,129.5,2.95,20.25,334.5,89.47,72.11
2018,7,20,7,30,537.0,138.0,2.9,21.0,383.0,93.41,75.01
2018,7,20,7,45,571.5,142.5,2.85,21.7,430.5,120.08,78.57
2018,7,20,8,0,606.0,147.0,2.8,22.4,478.0,165.24,103.36
2018,7,20,8,15,632.5,151.0,2.85,23.2,524.0,213.0,138.19
2018,7,20,8,30,659.0,155.0,2.9,24.0,570.0,263.86,179.2
2018,7,20,8,45,681.5,157.0,2.9,24.8,613.0,314.87,221.74
2018,7,20,9,0,704.0,159.0,2.9,25.6,656.0,367.98,265.77
2018,7,20,9,15,729.0,156.5,2.95,26.3,696.5,420.33,308.59
2018,7,20,9,30,754.0,154.0,3.0,27.0,737.0,477.52,353.84
2018,7,20,9,45,779.0,147.5,3.0,27.7,773.5,528.86,393.57
2018,7,20,10,0,804.0,141.0,3.0,28.4,810.0,581.24,432.86
2018,7,20,10,15,811.5,142.5,3.1,28.9,837.5,630.41,469.19
2018,7,20,10,30,819.0,144.0,3.2,29.4,865.0,678.44,503.74
2018,7,20,10,45,825.0,144.0,3.3,29.95,885.5,719.48,532.62
2018,7,20,11,0,831.0,144.0,3.4,30.5,906.0,760.93,560.74
2018,7,20,11,15,834.0,145.0,3.5,30.75,920.0,798.94,585.68
2018,7,20,11,30,837.0,146.0,3.6,31.0,934.0,834.65,608.95
2018,7,20,11,45,839.0,146.0,3.75,31.25,941.0,866.21,629.6
2018,7,20,12,0,841.0,146.0,3.9,31.5,948.0,895.14,648.49
2018,7,20,12,15,844.5,142.5,3.95,31.5,948.0,919.55,664.57
2018,7,20,12,30,848.0,139.0,4.0,31.5,948.0,941.04,678.8
2018,7,20,12,45,823.0,151.5,4.1,31.55,931.5,946.98,683.09
2018,7,20,13,0,798.0,164.0,4.2,31.6,915.0,961.72,693.34
2018,7,20,13,15,822.5,147.0,4.3,31.5,910.0,968.86,699.09
2018,7,20,13,30,847.0,130.0,4.4,31.4,905.0,984.94,710.85
2018,7,20,13,45,836.0,132.5,4.45,31.25,882.0,981.36,709.72
2018,7,20,14,0,825.0,135.0,4.5,31.1,859.0,974.4,706.62
2018,7,20,14,15,788.5,148.0,4.55,30.8,821.5,961.39,700.07
2018,7,20,14,30,752.0,161.0,4.6,30.5,784.0,934.14,684.13
2018,7,20,14,45,771.5,143.0,4.65,30.2,759.0,926.2,681.17
2018,7,20,15,0,791.0,125.0,4.7,29.9,734.0,913.84,675.36
2018,7,20,15,15,784.5,120.0,4.7,29.9,697.0,887.32,658.85
2018,7,20,15,30,778.0,115.0,4.7,29.9,660.0,857.94,640.43
2018,7,20,15,45,762.0,112.0,4.7,28.95,617.0,819.7,618.2
2018,7,20,16,0,746.0,109.0,4.7,28.0,574.0,779.52,594.23
2018,7,20,16,15,724.5,105.5,4.65,27.4,527.5,732.59,563.86
2018,7,20,16,30,703.0,102.0,4.6,26.8,481.0,687.77,534.5
2018,7,20,16,45,675.0,97.5,4.55,26.2,432.5,633.21,497.31
2018,7,20,17,0,647.0,93.0,4.5,25.6,384.0,578.88,458.3
2018,7,20,17,15,610.5,87.5,4.4,24.85,335.5,518.42,413.26
2018,7,20,17,30,574.0,82.0,4.3,24.1,287.0,459.73,368.15
2018,7,20,17,45,510.5,76.5,4.25,23.35,237.5,388.22,311.37
2018,7,20,18,0,447.0,71.0,4.2,22.6,188.0,321.94,256.99
2018,7,20,18,15,373.0,61.0,4.1,21.9,144.0,248.53,195.53
2018,7,20,18,30,299.0,51.0,4.0,21.2,100.0,187.5,143.1
2018,7,20,18,45,229.5,38.5,3.85,20.5,68.5,133.31,95.47
2018,7,20,19,0,160.0,26.0,3.7,19.8,37.0,83.2,37.72
2018,7,20,19,15,84.5,14.0,3.65,19.4,19.5,30.85,0.0
2018,7,20,19,30,9.0,2.0,3.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.55,18.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.25,16.1,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,21,5,15,76.5,14.5,2.4,16.65,20.0,13.19,0.0
2018,7,21,5,30,145.0,27.0,2.5,17.1,38.0,21.19,8.25
2018,7,21,5,45,230.0,41.0,2.55,17.6,73.0,31.75,21.24
2018,7,21,6,0,315.0,55.0,2.6,18.1,108.0,41.99,30.83
2018,7,21,6,15,318.5,70.0,2.6,18.7,139.0,52.34,40.21
2018,7,21,6,30,322.0,85.0,2.6,19.3,170.0,62.19,48.93
2018,7,21,6,45,407.0,92.0,2.65,19.9,223.5,66.26,52.4
2018,7,21,7,0,492.0,99.0,2.7,20.5,277.0,70.26,55.66
2018,7,21,7,15,554.0,101.0,2.7,21.15,330.0,69.52,54.72
2018,7,21,7,30,616.0,103.0,2.7,21.8,383.0,68.64,53.63
2018,7,21,7,45,643.5,108.0,2.75,22.5,430.5,97.26,58.33
2018,7,21,8,0,671.0,113.0,2.8,23.2,478.0,146.4,85.46
2018,7,21,8,15,692.0,118.0,2.8,23.85,524.0,197.77,123.43
2018,7,21,8,30,713.0,123.0,2.8,24.5,570.0,251.47,167.35
2018,7,21,8,45,730.0,125.5,2.85,25.15,612.0,308.9,215.62
2018,7,21,9,0,747.0,128.0,2.9,25.8,654.0,362.37,260.67
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,416.42,305.64
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,470.14,349.06
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,519.93,388.06
2018,7,21,10,0,746.0,164.0,3.2,27.9,784.0,567.81,424.33
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,616.33,460.57
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,664.54,495.71
