Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,708.42,527.04
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,750.76,556.67
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,788.88,582.42
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,824.91,606.11
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,857.41,627.46
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,887.39,647.07
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,913.96,664.82
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,927.08,673.73
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,947.29,687.25
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,964.4,698.74
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,972.68,705.13
2018,7,21,13,30,834.0,135.0,4.4,30.2,897.0,977.55,709.46
2018,7,21,13,45,830.5,132.5,4.45,30.1,876.0,976.48,709.9
2018,7,21,14,0,827.0,130.0,4.5,30.0,855.0,971.94,708.21
2018,7,21,14,15,821.0,127.5,4.5,29.75,827.5,961.47,702.9
2018,7,21,14,30,815.0,125.0,4.5,29.5,800.0,947.67,695.49
2018,7,21,14,45,807.0,122.5,4.5,29.25,767.0,938.89,691.54
2018,7,21,15,0,799.0,120.0,4.5,29.0,734.0,916.52,678.5
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,886.98,660.0
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,854.86,639.69
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,817.91,617.78
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,778.92,594.29
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,733.54,565.02
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,686.87,534.31
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,637.4,500.98
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,585.01,463.75
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,525.16,419.07
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,466.87,374.18
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,399.42,320.52
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,336.21,268.45
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,269.07,211.68
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,208.45,159.08
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,136.47,97.41
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,75.47,31.42
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,28.03,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,11.37,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,18.06,5.63
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,26.67,16.91
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,34.3,24.18
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,42.01,31.23
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,53.39,41.31
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,75.6,60.62
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,97.91,79.65
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,118.78,97.07
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,132.25,107.9
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,135.49,98.02
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,163.51,108.04
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,197.16,126.97
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,252.6,167.42
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,306.55,213.22
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,368.01,264.76
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,422.86,310.91
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,477.52,355.57
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,529.96,397.13
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,581.39,436.56
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,630.43,473.55
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,678.15,508.62
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,722.98,540.61
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,765.88,569.36
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,804.58,594.73
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,840.88,618.3
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,873.79,639.74
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,903.93,659.3
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,928.85,675.37
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,950.71,689.49
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,968.41,700.94
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,982.74,710.31
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,991.14,716.83
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,995.99,721.19
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,995.25,721.61
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,990.93,719.85
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,980.56,714.97
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,966.75,707.94
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,946.58,697.14
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,923.24,684.19
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,894.63,666.35
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,863.35,646.65
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,834.39,630.66
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,794.94,607.0
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,749.16,577.5
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,702.07,546.53
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,649.15,510.65
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,596.07,473.46
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,538.72,430.69
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,480.59,385.87
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,414.98,333.44
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,352.96,282.02
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,284.64,223.98
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,222.94,170.07
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,154.99,110.49
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,93.22,35.81
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,35.31,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,11.82,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,19.86,6.05
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,26.95,17.18
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,33.79,23.85
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,40.1,29.69
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,46.04,35.02
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,51.73,39.98
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,57.09,44.51
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,52.32,40.1
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,52.99,40.41
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,83.75,45.2
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,138.11,74.52
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,200.11,120.93
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,256.54,167.75
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,313.23,216.44
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,370.7,265.43
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,427.08,312.71
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,483.5,358.55
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,538.27,401.77
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,592.36,443.05
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,643.92,481.4
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,693.94,517.53
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,740.43,549.71
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,784.74,578.25
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,825.49,604.67
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,863.61,629.13
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,897.25,650.77
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,927.84,670.36
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,952.96,687.21
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,974.71,701.96
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,991.08,713.19
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,1003.88,722.24
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,1013.01,729.5
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,1018.49,734.55
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,1018.26,736.05
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,1014.34,735.3
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,1004.76,730.84
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,991.62,724.16
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,972.51,713.75
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,950.1,701.18
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,921.34,683.33
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,889.79,663.65
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,851.87,641.12
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,819.3,622.03
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,770.27,590.79
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,720.14,558.21
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,666.57,522.14
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,612.73,484.87
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,551.99,440.0
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,494.75,396.15
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,428.66,343.67
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,366.13,292.05
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,288.87,227.03
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,220.02,167.61
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,148.77,105.61
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,84.36,28.0
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,32.05,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,12.28,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,20.89,5.68
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,27.91,17.87
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,34.7,24.55
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,39.29,28.91
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,43.67,32.89
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,50.46,38.81
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,56.8,44.2
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,63.99,50.2
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,70.72,55.7
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,87.23,50.49
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,139.36,75.9
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,194.41,116.76
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,257.79,169.13
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,314.45,217.97
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,372.05,267.37
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,429.38,315.74
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,486.36,362.38
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,540.55,405.34
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,593.56,445.96
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,644.45,484.32
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,693.96,520.65
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,740.81,553.96
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,785.7,583.44
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,826.47,610.49
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,864.73,635.69
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,898.54,657.56
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,929.44,677.43
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,955.46,694.6
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,978.18,709.68
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,995.57,721.77
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,1009.41,731.68
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,1018.62,738.3
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,1024.14,742.67
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,1023.95,743.75
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,1020.06,742.57
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,1009.94,737.62
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,996.22,730.42
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,977.04,719.68
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,954.55,706.78
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,925.12,688.52
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,892.88,668.3
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,856.13,647.06
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,824.62,629.11
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,778.45,599.58
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,730.72,568.42
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,677.09,532.27
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,623.08,494.97
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,562.26,449.72
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,502.54,403.62
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,438.18,352.2
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,375.05,299.82
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,303.64,238.92
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,238.96,182.04
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,166.8,118.0
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,100.66,28.14
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,39.1,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,11.82,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,19.15,3.69
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,24.5,14.94
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,29.78,20.26
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,36.6,26.53
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,40.63,30.18
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,42.85,32.08
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,45.05,33.86
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,46.31,34.73
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,47.54,35.53
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,85.87,46.32
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,141.72,75.54
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,198.62,117.42
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,257.01,165.67
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,315.65,215.9
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,374.89,266.29
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,433.11,314.76
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,490.83,361.23
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,546.86,404.77
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,601.57,445.73
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,653.26,483.57
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,703.38,519.15
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,750.81,551.49
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,796.05,580.04
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,829.63,601.47
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,858.66,619.87
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,900.59,646.67
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,940.63,671.96
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,967.0,689.34
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,990.03,704.72
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,1007.67,716.89
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,1021.68,726.89
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,1031.04,734.21
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,1036.64,739.31
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,1031.24,737.93
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,1022.21,734.39
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,996.22,720.06
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,979.34,711.76
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,971.24,709.57
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,948.62,697.71
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,919.81,679.94
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,879.24,654.13
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,856.57,643.74
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,829.4,629.93
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,784.02,602.09
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,737.02,572.55
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,679.22,534.09
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,621.52,494.68
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,557.23,446.97
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,497.05,400.63
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,434.21,350.44
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,374.07,300.34
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,291.62,230.44
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,218.81,167.34
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,144.04,101.76
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,75.88,14.74
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,26.68,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,11.82,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,20.11,2.84
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,28.53,18.24
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,36.62,26.19
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,42.37,31.6
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,47.81,36.53
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,58.17,45.56
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,68.12,54.04
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,69.86,55.24
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,71.22,56.07
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,90.95,53.89
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,145.33,81.85
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,200.26,122.26
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,257.22,169.11
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,314.55,217.95
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,372.84,267.21
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,430.03,314.65
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,487.08,360.43
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,543.46,403.87
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,596.0,443.0
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,646.46,480.19
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,695.62,515.43
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,741.93,547.67
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,786.31,577.06
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,826.48,603.58
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,864.3,628.43
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,898.33,650.41
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,929.6,670.53
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,955.67,688.4
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,978.6,704.33
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,995.4,716.1
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,1008.74,725.79
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,1015.03,731.5
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,1017.72,735.06
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,1017.72,737.33
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,1002.45,729.73
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,1005.62,734.87
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,993.3,729.79
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,973.58,719.77
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,950.55,707.61
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,929.78,695.14
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,896.4,674.03
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,858.32,652.96
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,817.95,629.83
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,771.11,599.7
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,722.78,568.01
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,668.42,531.29
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,616.4,494.96
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,555.24,449.05
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,495.42,402.55
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,428.07,348.26
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,364.18,294.67
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,285.8,227.42
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,216.1,166.22
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,144.39,102.12
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,77.59,8.23
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,27.49,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,8.64,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,14.93,0.0
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,23.66,14.15
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,32.12,22.36
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,34.27,24.61
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,36.22,26.47
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,55.26,43.26
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,73.0,58.64
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,93.04,75.77
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,114.17,93.54
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,139.73,108.17
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,171.8,130.97
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,198.75,143.8
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,255.02,182.13
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,306.74,221.04
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,373.26,273.4
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,432.69,322.82
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,489.55,369.25
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,544.4,413.08
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,600.93,456.95
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,651.93,495.71
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,701.57,532.45
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,747.75,565.84
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,792.01,596.28
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,833.41,623.95
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,872.45,649.8
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,905.89,671.7
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,936.5,691.65
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,965.09,710.38
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,990.69,727.11
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,1012.13,741.42
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,1030.12,753.56
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,1039.1,760.34
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,1044.31,764.85
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,1044.2,766.18
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,1040.29,765.23
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,1030.15,759.97
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,1016.36,752.65
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,996.45,741.53
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,973.13,728.17
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,943.83,709.89
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,911.63,689.55
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,873.06,666.38
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,839.91,646.74
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,792.73,616.43
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,744.07,584.55
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,688.06,546.52
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,631.81,507.34
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,570.09,461.21
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,507.72,412.86
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,436.53,355.5
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,369.52,299.33
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,283.9,226.4
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,208.52,160.78
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,140.28,98.9
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,77.74,0.0
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,27.6,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,7.73,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,14.04,0.0
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,28.85,18.46
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,43.23,32.11
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,57.47,45.13
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,71.25,57.49
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,83.52,68.25
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,95.33,78.34
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,105.97,87.21
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,109.82,90.06
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,132.81,94.46
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,177.87,119.75
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,223.72,152.99
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,272.98,192.3
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,323.58,234.15
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,376.29,277.53
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,427.5,319.22
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,478.63,359.68
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,527.74,397.39
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,576.26,433.45
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,623.82,468.13
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,671.24,501.81
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,715.23,532.32
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,758.38,561.59
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,796.35,587.39
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,832.73,611.76
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,864.69,633.0
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,894.49,652.63
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,925.08,673.75
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,953.41,692.95
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,980.01,710.38
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,995.08,720.36
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,1002.97,726.4
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,1007.43,730.39
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,1014.58,736.63
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,1009.49,734.99
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,998.45,730.06
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,984.06,723.02
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,963.8,711.99
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,940.42,698.89
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,907.16,677.97
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,871.49,655.34
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,832.37,632.29
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,791.12,607.35
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,743.15,576.4
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,693.72,543.79
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,639.53,506.0
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,585.26,466.83
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,521.88,419.68
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,460.18,372.13
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,389.3,315.37
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,322.76,260.15
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,251.64,199.5
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,191.44,146.61
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,125.93,87.55
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,62.75,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,21.88,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,9.55,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,16.55,0.0
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,28.42,17.9
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,39.91,29.12
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,50.66,39.05
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,63.74,50.82
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,80.51,65.57
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,100.92,83.2
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,106.16,87.35
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,115.59,94.99
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,125.22,89.24
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,166.34,110.32
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,209.9,139.41
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,263.01,180.3
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,316.5,226.16
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,371.16,272.83
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,425.35,318.46
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,480.67,363.84
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,534.25,406.68
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,589.12,449.15
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,639.23,487.15
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,688.6,523.62
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,727.94,551.41
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,762.32,575.03
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,809.56,609.53
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,860.95,644.74
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,888.74,663.04
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,913.0,679.11
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,891.63,662.99
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,855.52,634.89
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,839.26,623.56
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,819.46,609.58
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,767.96,573.72
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,724.69,543.03
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,752.82,566.0
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,778.71,587.0
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,759.26,574.79
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,738.01,561.53
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,696.87,533.22
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,655.06,504.18
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,626.96,485.24
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,597.39,464.99
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,642.95,503.81
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,664.32,524.66
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,639.48,508.72
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,611.33,490.16
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,608.75,490.78
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,591.55,479.76
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,529.54,432.16
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,469.12,384.37
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,401.2,328.78
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,337.15,274.4
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,264.72,211.51
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,200.07,154.05
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,128.34,88.76
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,62.28,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,21.83,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,8.19,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,14.78,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,27.68,17.17
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,40.25,29.4
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,52.93,41.03
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,62.57,49.75
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,71.89,57.93
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,80.83,65.53
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,85.61,69.36
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,90.2,72.94
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,113.17,75.62
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,160.78,100.77
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,211.7,138.07
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,265.43,181.84
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,318.79,227.01
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,373.42,272.95
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,426.47,317.06
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,479.7,360.05
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,534.51,402.74
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,592.22,446.23
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,642.71,483.51
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,692.53,519.3
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,738.62,551.28
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,783.37,581.51
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,823.86,608.13
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,862.23,632.42
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,896.93,654.21
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,929.07,674.2
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,956.53,691.28
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,981.01,706.42
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,1000.33,718.63
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,1004.19,721.03
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,1024.83,735.31
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,1029.76,739.51
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,1027.96,739.65
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,1022.5,737.61
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,1009.94,731.69
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,993.9,723.62
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,971.64,711.33
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,946.3,697.03
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,913.94,677.02
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,878.95,655.17
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,841.05,633.69
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,796.62,607.2
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,744.42,573.71
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,691.81,539.21
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,630.78,496.94
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,570.66,453.69
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,503.03,403.44
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,433.8,350.21
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,362.65,293.36
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,297.06,239.04
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,226.23,178.95
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,163.18,124.37
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,103.58,70.02
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,43.56,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,14.79,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,7.73,0.0
