Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,13.36,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,26.83,16.33
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,39.86,29.05
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,51.57,39.85
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,61.64,48.96
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,74.23,60.02
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,86.26,70.31
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,100.91,82.67
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,114.89,94.22
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,130.92,95.24
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,165.84,110.78
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,210.01,140.21
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,263.34,180.75
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,316.71,225.4
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,372.09,271.41
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,424.98,314.9
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,478.91,357.94
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,532.31,399.3
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,585.95,439.51
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,636.72,476.84
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,686.48,512.46
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,733.11,545.02
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,778.49,575.97
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,818.76,603.14
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,857.01,627.69
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,890.34,648.98
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,921.15,668.57
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,947.39,685.64
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,970.65,700.82
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,988.33,712.66
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,1002.66,722.47
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,1010.06,728.33
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,1013.89,732.06
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,1012.09,732.31
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,1006.71,730.4
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,995.26,725.23
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,980.37,717.91
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,959.16,706.02
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,934.81,692.07
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,902.82,672.12
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,873.66,654.06
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,833.78,631.45
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,791.84,606.92
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,745.02,577.22
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,696.89,545.93
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,641.6,508.74
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,586.33,469.26
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,523.43,422.36
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,462.28,375.06
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,394.42,320.5
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,330.48,267.01
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,258.63,205.2
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,194.26,148.34
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,125.03,83.82
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,59.33,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,20.91,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,8.64,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,15.04,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,25.82,15.28
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,35.34,25.06
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,39.67,29.34
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,44.95,34.2
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,64.67,51.59
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,88.62,72.33
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,104.43,85.66
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,119.88,98.43
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,140.45,108.39
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,162.01,122.26
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,192.65,138.45
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,244.55,173.56
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,295.94,210.96
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,369.81,267.92
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,426.73,315.19
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,488.69,365.01
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,544.0,408.7
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,599.05,450.81
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,651.58,490.24
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,702.79,527.65
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,750.42,561.66
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,796.16,591.92
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,837.86,620.04
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,877.05,646.35
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,911.79,669.47
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,943.59,690.63
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,969.99,708.51
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,993.05,724.29
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,1010.24,736.47
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,1023.8,746.43
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,1033.17,753.34
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,1038.8,757.97
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,1038.63,759.11
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,1034.68,757.95
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,1024.46,753.1
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,1010.58,745.97
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,990.62,735.03
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,967.28,721.86
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,936.46,702.62
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,902.79,681.4
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,863.83,658.95
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,830.44,640.04
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,782.17,608.99
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,732.57,576.43
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,675.77,537.89
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,618.9,498.19
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,556.33,451.08
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,493.18,401.79
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,420.64,343.03
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,352.7,285.77
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,272.4,216.58
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,201.41,153.94
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,123.36,81.33
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,40.49,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,7.28,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,8.64,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,15.04,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,25.83,15.14
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,36.33,25.98
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,40.37,30.08
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,44.16,33.68
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,61.86,49.4
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,83.84,68.62
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,103.44,85.37
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,122.4,101.24
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,138.84,106.91
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,174.41,129.92
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,194.66,134.23
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,254.4,173.91
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,314.01,223.06
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,375.59,274.61
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,433.97,324.43
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,495.28,374.93
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,550.85,419.73
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,605.73,462.57
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,659.15,503.34
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,711.43,542.15
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,759.59,576.94
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,805.93,608.04
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,847.43,635.54
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,886.41,661.09
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,921.83,684.05
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,954.34,704.94
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,981.89,723.32
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,1006.14,739.56
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,1025.02,752.34
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,1040.27,762.86
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,1050.28,770.53
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,1056.46,775.87
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,1057.24,777.66
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,1054.12,777.06
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,1044.16,772.54
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,1030.43,765.66
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,1010.44,754.67
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,986.91,741.33
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,956.42,722.28
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,922.97,701.16
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,884.42,679.07
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,843.49,654.86
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,802.87,629.37
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,753.13,596.66
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,695.62,557.05
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,637.89,516.29
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,571.48,466.09
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,509.46,417.07
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,435.44,356.54
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,366.13,297.56
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,275.81,219.81
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,197.09,150.71
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,121.79,78.58
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,42.03,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,7.28,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,5.0,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,9.22,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,23.83,13.31
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,37.95,27.36
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,54.46,42.48
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,70.42,56.88
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,85.79,70.48
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,100.59,83.27
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,113.54,94.13
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,125.96,104.31
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,150.52,111.45
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,193.99,137.23
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,238.2,169.21
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,280.63,202.54
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,326.33,239.46
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,373.92,277.61
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,424.01,316.7
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,479.23,359.11
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,533.1,399.68
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,591.67,442.75
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,641.71,478.73
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,691.14,513.25
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,735.73,543.46
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,778.95,571.99
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,818.58,597.57
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,856.23,621.31
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,889.44,641.75
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,920.15,660.15
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,943.77,674.62
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,964.2,687.12
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,976.98,694.39
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,986.29,699.62
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,991.61,703.57
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,993.53,705.51
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,987.01,701.97
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,977.17,696.49
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,962.07,688.95
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,943.89,679.46
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,918.8,665.13
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,891.04,649.02
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,856.39,627.53
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,819.61,604.23
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,775.85,578.22
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,725.26,546.94
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,675.78,515.15
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,625.86,482.11
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,569.67,443.27
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,514.2,403.76
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,451.37,357.57
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,390.91,311.54
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,326.3,260.45
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,265.89,210.93
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,200.33,155.8
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,141.44,105.24
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,87.99,53.26
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,25.28,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.64,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,7.28,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,18.46,8.74
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,29.76,20.07
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,47.26,35.89
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,64.07,50.97
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,80.91,65.8
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,97.08,79.75
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,110.71,91.11
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,123.79,101.74
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,146.92,108.65
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,188.17,133.04
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,230.35,162.93
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,271.5,194.51
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,317.61,231.05
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,366.75,269.88
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,416.28,308.12
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,473.06,351.59
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,528.87,394.21
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,593.37,442.5
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,646.08,481.08
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,698.18,518.22
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,746.44,551.62
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,788.59,579.64
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,831.13,607.45
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,871.6,633.66
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,907.55,656.87
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,940.95,678.33
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,971.1,698.52
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,998.27,716.84
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,1021.74,733.0
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,1041.76,747.06
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,1051.76,754.69
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,1057.94,760.07
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,1058.26,762.1
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,1054.73,762.2
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,1043.92,757.72
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,1029.44,750.96
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,1007.41,739.28
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,982.08,725.38
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,950.45,705.79
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,915.91,684.16
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,881.71,664.92
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,836.8,637.85
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,782.46,602.67
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,731.22,569.07
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,668.16,525.83
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,606.02,481.14
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,537.34,429.67
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,471.24,378.45
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,394.43,317.0
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,323.1,257.83
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,244.53,191.28
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,178.08,133.29
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,107.8,63.64
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,32.91,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,5.91,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,11.82,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,25.67,14.05
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,40.16,29.07
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,53.51,41.46
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,66.48,53.23
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,78.79,64.12
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,90.58,74.28
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,103.31,85.01
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,115.49,95.06
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,133.82,98.3
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,168.77,115.46
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,213.97,146.11
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,268.38,187.6
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,321.84,231.6
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,378.17,277.93
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,431.94,321.96
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,487.87,366.57
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,542.05,408.81
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,597.56,450.84
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,649.19,488.9
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,699.82,525.18
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,745.84,557.31
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,790.11,587.48
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,826.46,612.41
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,863.41,636.88
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,896.26,657.6
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,926.41,676.44
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,958.9,696.75
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,988.86,715.3
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,1016.24,731.81
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,1028.64,738.69
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,1036.11,743.36
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,1039.88,745.83
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,1037.94,744.8
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,1032.33,741.6
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,1032.4,743.32
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,1016.87,735.07
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,994.43,722.3
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,968.76,707.47
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,936.11,687.58
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,900.74,665.82
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,857.33,640.48
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,816.65,616.52
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,763.95,582.82
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,710.61,548.0
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,648.36,505.88
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,586.96,461.99
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,516.55,409.93
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,449.1,358.26
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,368.44,294.34
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,298.86,237.03
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,222.93,173.28
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,156.38,116.0
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,91.4,50.46
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,22.97,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,5.46,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,15.3,5.88
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,25.15,16.16
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,44.05,33.29
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,60.95,48.58
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,79.92,65.45
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,98.22,81.4
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,115.59,96.1
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,126.39,104.84
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,150.48,114.09
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,190.31,139.18
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,230.98,168.55
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,274.37,201.8
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,317.74,235.59
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,363.15,270.66
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,407.74,304.63
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,454.33,339.36
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,498.91,371.7
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,544.47,403.91
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,586.34,433.42
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,628.4,462.42
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,667.4,488.82
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,705.96,514.43
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,740.88,537.53
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,774.87,559.7
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,803.24,577.96
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,830.09,595.08
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,871.0,623.14
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,911.14,650.43
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,955.36,680.54
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,995.99,706.16
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,1004.7,712.33
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,1009.94,716.68
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,1009.56,717.11
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,1005.61,715.44
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,993.23,709.4
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,977.47,701.3
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,955.37,689.15
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,930.17,674.98
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,896.17,654.12
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,859.8,631.6
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,816.74,606.32
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,772.09,579.48
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,716.22,543.62
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,660.32,506.07
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,589.99,456.91
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,528.24,412.51
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,456.19,359.34
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,388.31,307.55
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,312.58,247.87
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,234.25,184.42
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,168.31,129.46
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,108.76,78.91
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,59.67,28.72
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,12.32,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,7.28,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,19.2,8.4
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,31.26,21.33
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,48.03,36.66
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,64.2,51.3
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,79.46,64.86
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,94.16,77.64
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,106.05,87.61
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,117.47,96.94
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,140.4,103.35
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,177.71,123.76
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,223.31,156.69
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,272.53,195.36
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,320.24,234.17
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,370.3,274.72
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,418.74,313.88
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,466.99,351.8
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,512.43,386.51
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,556.5,419.1
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,600.7,451.54
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,644.93,483.32
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,685.48,511.72
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,725.39,539.17
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,761.46,564.47
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,796.36,588.72
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,825.82,609.01
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,853.52,628.01
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,880.02,646.84
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,904.54,664.34
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,924.8,678.94
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,943.77,692.73
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,951.01,698.3
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,955.18,702.01
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,952.82,701.86
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,947.3,699.74
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,933.62,692.3
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,916.93,682.91
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,895.35,670.29
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,866.42,652.73
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,830.23,629.04
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,792.27,603.92
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,752.43,578.95
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,711.05,552.38
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,664.38,520.71
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,616.76,487.65
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,561.04,447.6
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,505.93,406.88
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,443.17,358.99
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,382.86,311.44
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,317.05,257.81
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,255.43,205.9
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,189.38,149.06
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,130.04,96.73
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,75.06,34.46
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,18.07,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,10.91,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,21.94,9.88
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,34.03,23.62
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,44.82,33.75
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,55.18,43.21
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,68.45,54.98
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,85.01,69.34
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,89.11,72.56
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,96.83,78.8
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,110.04,75.84
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,154.39,96.29
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,203.9,130.71
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,259.87,174.92
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,316.56,222.54
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,375.27,271.47
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,432.05,318.35
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,486.88,361.95
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,539.66,402.09
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,589.18,438.17
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,639.97,474.58
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,690.55,509.79
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,738.24,542.24
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,784.99,573.28
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,826.08,600.24
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,865.3,625.52
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,900.56,647.48
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,926.93,663.65
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,957.5,682.67
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,978.31,695.43
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,991.86,703.86
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,1001.87,710.23
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,1008.65,715.55
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,1011.92,718.81
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,1010.18,718.62
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,1004.94,716.38
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,991.19,709.57
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,974.12,700.74
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,951.31,688.43
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,925.49,674.11
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,890.82,652.82
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,853.84,629.9
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,810.24,604.69
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,764.95,577.76
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,714.03,545.72
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,662.34,511.67
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,602.09,470.09
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,537.6,424.07
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,472.12,375.67
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,409.4,327.53
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,339.54,271.88
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,274.8,218.31
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,204.65,158.83
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,142.51,104.39
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,81.3,31.72
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,20.52,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,9.1,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,20.74,8.47
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,33.18,22.89
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,46.33,35.11
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,58.98,46.61
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,68.86,55.41
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,78.32,63.58
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,84.83,68.89
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,91.03,73.77
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,112.59,77.01
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,162.0,103.24
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,211.93,138.83
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,265.27,181.22
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,318.89,225.45
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,374.83,271.27
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,430.22,315.52
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,486.54,358.89
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,540.9,399.49
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,595.26,438.57
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,646.93,474.59
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,698.0,508.99
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,744.99,540.09
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,787.91,567.78
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,829.18,594.04
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,868.47,617.74
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,902.44,638.13
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,933.86,656.83
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,956.98,671.24
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,976.77,683.68
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,998.08,697.62
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,1008.3,704.72
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,1015.16,710.34
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,1018.47,713.9
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,1016.21,713.98
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,1010.43,712.0
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,996.63,705.66
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,979.51,697.28
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,955.61,684.35
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,928.73,669.48
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,893.44,648.04
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,855.86,624.97
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,812.83,600.36
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,768.16,574.06
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,715.46,540.61
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,662.14,505.39
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,596.57,460.32
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,538.36,419.08
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,472.15,370.63
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,408.75,322.53
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,338.6,267.27
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,273.58,214.14
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,202.77,155.06
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,140.16,100.77
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,76.82,22.55
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,16.3,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
